ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 00:00,0,0.000,ALERT,214.64,299.97,59.981,1400990403,"274151322000083","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,129609.5,129609.5,3068,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400990479,631384.00
05/25/2014 00:00,0,0.000,ALERT,215.32,299.37,59.986,1400990403,"274151322000076","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,131797.6,131797.6,3064,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990481,631385.00
05/25/2014 00:00,0,0.000,ALERT,214.64,298.77,59.986,1400990403,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,76898.3,76898.3,3084,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990484,631386.00
05/25/2014 00:00,0,0.000,ALERT,214.64,299.37,59.996,1400990403,"274151322000052","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,129744.5,129744.5,3021,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990487,631387.00
05/25/2014 00:00,0,0.000,ALERT,215.09,299.67,60.023,1400990403,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,129122.6,129122.6,3006,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990490,631388.00
05/25/2014 00:00,0,0.000,ALERT,215.09,298.77,60.018,1400990403,"274151322000087","019011112586793",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,124466.6,124466.6,3022,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990493,631389.00
05/25/2014 00:00,0,0.000,ALERT,214.41,299.37,59.996,1400990403,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,124867.8,124867.8,3014,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990496,631390.00
05/25/2014 00:00,0,0.000,ALERT,214.87,300.57,59.986,1400990403,"274151322000095","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,130372.0,130372.0,3039,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400990499,631391.00
05/25/2014 00:00,0,0.000,ALERT,215.77,298.77,59.981,1400990403,"274151322000068","019011112586793",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,74723.2,74723.2,3042,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990502,631392.00
05/25/2014 00:00,0,0.000,ALERT,214.64,300.27,59.986,1400990403,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,127836.5,127836.5,3007,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400990504,631393.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631394.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631395.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631396.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631397.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631398.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631399.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631400.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631401.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631402.00
05/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400990403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400991283,631403.00
05/25/2014 00:15,0,0.000,ALERT,215.32,300.87,60.023,1400991304,"274151322000083","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,129609.5,129609.5,3070,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991380,631404.00
05/25/2014 00:15,0,0.000,ALERT,215.77,300.27,59.996,1400991304,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,131797.6,131797.6,3066,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991383,631405.00
05/25/2014 00:15,0,0.000,ALERT,215.09,299.97,59.991,1400991304,"274151322000094","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,76898.3,76898.3,3086,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991386,631406.00
05/25/2014 00:15,0,0.000,ALERT,214.87,301.17,60.002,1400991304,"274151322000052","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,129744.5,129744.5,3023,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991389,631407.00
05/25/2014 00:15,0,0.000,ALERT,215.32,299.97,60.007,1400991304,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,129122.6,129122.6,3008,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991391,631408.00
05/25/2014 00:15,0,0.000,ALERT,215.09,299.97,60.007,1400991304,"274151322000087","019011112586793",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,124466.6,124466.6,3024,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991394,631409.00
05/25/2014 00:15,0,0.000,ALERT,214.64,299.97,60.034,1400991304,"274151322000088","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,124867.8,124867.8,3016,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991397,631410.00
05/25/2014 00:15,0,0.000,ALERT,215.09,301.17,60.007,1400991304,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,130372.0,130372.0,3041,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991400,631411.00
05/25/2014 00:15,0,0.000,ALERT,215.54,299.37,60.007,1400991304,"274151322000068","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,74723.2,74723.2,3044,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991403,631412.00
05/25/2014 00:15,0,0.000,ALERT,214.87,299.67,60.028,1400991304,"274151322000054","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,127836.5,127836.5,3009,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400991405,631413.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631414.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631415.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631416.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631417.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631418.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631419.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631420.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631421.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631422.00
05/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400991304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400992184,631423.00
05/25/2014 00:30,0,0.000,ALERT,214.64,299.37,59.986,1400992204,"274151322000083","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,129609.5,129609.5,3072,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992279,631424.00
05/25/2014 00:30,0,0.000,ALERT,215.32,299.07,60.012,1400992204,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,131797.6,131797.6,3068,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992282,631425.00
05/25/2014 00:30,0,0.000,ALERT,214.87,298.77,60.023,1400992204,"274151322000094","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,76898.3,76898.3,3088,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992284,631426.00
05/25/2014 00:30,0,0.000,ALERT,214.64,299.07,60.007,1400992204,"274151322000052","019011112586793",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,129744.5,129744.5,3025,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992288,631427.00
05/25/2014 00:30,0,0.000,ALERT,214.87,299.37,59.996,1400992204,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,129122.6,129122.6,3010,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992290,631428.00
05/25/2014 00:30,0,0.000,ALERT,214.64,298.77,60.007,1400992204,"274151322000087","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,124466.6,124466.6,3026,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992293,631429.00
05/25/2014 00:30,0,0.000,ALERT,214.41,299.67,60.007,1400992204,"274151322000088","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,124867.8,124867.8,3018,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400992296,631430.00
05/25/2014 00:30,0,0.000,ALERT,214.87,300.57,60.007,1400992204,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,130372.0,130372.0,3043,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992299,631431.00
05/25/2014 00:30,0,0.000,ALERT,215.32,298.47,60.002,1400992204,"274151322000068","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,74723.2,74723.2,3046,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992302,631432.00
05/25/2014 00:30,0,0.000,ALERT,214.64,299.67,60.007,1400992204,"274151322000054","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,127836.5,127836.5,3011,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400992305,631433.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631434.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631435.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631436.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631437.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631438.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631439.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631440.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631441.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631442.00
05/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400992204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993084,631443.00
05/25/2014 00:45,0,0.000,ALERT,215.09,299.97,59.959,1400993104,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,129609.5,129609.5,3074,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993178,631444.00
05/25/2014 00:45,0,0.000,ALERT,215.77,299.97,59.970,1400993104,"274151322000076","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,131797.6,131797.6,3070,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400993182,631445.00
05/25/2014 00:45,0,0.000,ALERT,215.09,299.37,59.981,1400993104,"274151322000094","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,76898.3,76898.3,3090,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400993185,631446.00
05/25/2014 00:45,0,0.000,ALERT,214.87,300.87,59.965,1400993104,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,129744.5,129744.5,3027,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993187,631447.00
05/25/2014 00:45,0,0.000,ALERT,215.09,299.67,59.928,1400993104,"274151322000085","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,129122.6,129122.6,3012,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993190,631448.00
05/25/2014 00:45,0,0.000,ALERT,215.09,299.07,59.954,1400993104,"274151322000087","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,124466.6,124466.6,3028,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993193,631449.00
05/25/2014 00:45,0,0.000,ALERT,214.87,299.67,59.954,1400993104,"274151322000088","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,124867.8,124867.8,3020,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993196,631450.00
05/25/2014 00:45,0,0.000,ALERT,215.09,300.87,59.959,1400993104,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,130372.0,130372.0,3045,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993080,631451.00
05/25/2014 00:45,0,0.000,ALERT,216.00,299.37,59.949,1400993104,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,74723.2,74723.2,3048,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993082,631452.00
05/25/2014 00:45,0,0.000,ALERT,214.87,300.27,59.970,1400993104,"274151322000054","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,127836.5,127836.5,3013,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400993085,631453.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631454.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631455.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631456.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631457.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631458.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631459.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631460.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631461.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631462.00
05/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400993104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400993984,631463.00
05/25/2014 01:00,0,0.000,ALERT,216.00,302.07,59.975,1400994003,"274151322000083","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,129609.5,129609.5,3076,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400994078,631464.00
05/25/2014 01:00,0,0.000,ALERT,216.45,301.17,59.986,1400994003,"274151322000076","019011112586793",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,131797.6,131797.6,3072,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994081,631465.00
05/25/2014 01:00,0,0.000,ALERT,215.77,300.87,59.954,1400994003,"274151322000094","019011112586793",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,76898.3,76898.3,3092,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994084,631466.00
05/25/2014 01:00,0,0.000,ALERT,215.77,300.87,59.986,1400994003,"274151322000052","019011112586793",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,129744.5,129744.5,3029,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994087,631467.00
05/25/2014 01:00,0,0.000,ALERT,216.00,301.47,59.991,1400994003,"274151322000085","019011112586793",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,129122.6,129122.6,3014,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994089,631468.00
05/25/2014 01:00,0,0.000,ALERT,216.00,300.57,59.981,1400994003,"274151322000087","019011112586793",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,124466.6,124466.6,3030,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994092,631469.00
05/25/2014 01:00,0,0.000,ALERT,215.54,301.47,59.986,1400994003,"274151322000088","019011112586793",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,124867.8,124867.8,3022,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400994095,631470.00
05/25/2014 01:00,0,0.000,ALERT,215.77,302.37,59.981,1400994003,"274151322000095","019011112586793",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,130372.0,130372.0,3047,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994098,631471.00
05/25/2014 01:00,0,0.000,ALERT,216.67,300.27,59.970,1400994003,"274151322000068","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,74723.2,74723.2,3050,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400994101,631472.00
05/25/2014 01:00,0,0.000,ALERT,215.77,301.17,59.981,1400994003,"274151322000054","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,127836.5,127836.5,3015,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994103,631473.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631474.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631475.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631476.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631477.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631478.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631479.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631480.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631481.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631482.00
05/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400994003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400994884,631483.00
05/25/2014 01:15,0,0.000,ALERT,215.77,301.47,59.954,1400994903,"274151322000083","019011112586793",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,129609.5,129609.5,3078,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994978,631484.00
05/25/2014 01:15,0,0.000,ALERT,216.22,300.87,59.917,1400994903,"274151322000076","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,131797.6,131797.6,3074,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994981,631485.00
05/25/2014 01:15,0,0.000,ALERT,215.54,300.27,59.933,1400994903,"274151322000094","019011112586793",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,76898.3,76898.3,3094,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994983,631486.00
05/25/2014 01:15,0,0.000,ALERT,215.32,300.87,59.917,1400994903,"274151322000052","019011112586793",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,129744.5,129744.5,3031,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400994986,631487.00
05/25/2014 01:15,0,0.000,ALERT,215.54,301.17,59.922,1400994903,"274151322000085","019011112586793",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,129122.6,129122.6,3016,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994989,631488.00
05/25/2014 01:15,0,0.000,ALERT,215.54,300.27,59.922,1400994903,"274151322000087","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,124466.6,124466.6,3032,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994992,631489.00
05/25/2014 01:15,0,0.000,ALERT,215.09,300.57,59.917,1400994903,"274151322000088","019011112586793",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,124867.8,124867.8,3024,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994995,631490.00
05/25/2014 01:15,0,0.000,ALERT,215.54,302.07,59.922,1400994903,"274151322000095","019011112586793",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,130372.0,130372.0,3049,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400994997,631491.00
05/25/2014 01:15,0,0.000,ALERT,216.22,300.57,59.922,1400994903,"274151322000068","019011112586793",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,74723.2,74723.2,3052,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995000,631492.00
05/25/2014 01:15,0,0.000,ALERT,215.32,301.17,59.933,1400994903,"274151322000054","019011112586793",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,127836.5,127836.5,3017,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400995003,631493.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631494.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631495.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631496.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631497.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631498.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631499.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631500.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631501.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631502.00
05/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400994903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400995783,631503.00
05/25/2014 01:30,0,0.000,ALERT,215.32,301.47,59.975,1400995803,"274151322000083","019011112586793",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,129609.5,129609.5,3080,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400995877,631504.00
05/25/2014 01:30,0,0.000,ALERT,216.22,301.17,59.981,1400995803,"274151322000076","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,131797.6,131797.6,3076,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995880,631505.00
05/25/2014 01:30,0,0.000,ALERT,215.54,300.27,60.012,1400995803,"274151322000094","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,76898.3,76898.3,3096,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995883,631506.00
05/25/2014 01:30,0,0.000,ALERT,215.09,301.77,59.996,1400995803,"274151322000052","019011112586793",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,129744.5,129744.5,3033,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400995886,631507.00
05/25/2014 01:30,0,0.000,ALERT,215.77,300.87,59.991,1400995803,"274151322000085","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,129122.6,129122.6,3018,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400995889,631508.00
05/25/2014 01:30,0,0.000,ALERT,215.32,300.27,59.981,1400995803,"274151322000087","019011112586793",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,124466.6,124466.6,3034,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995892,631509.00
05/25/2014 01:30,0,0.000,ALERT,215.09,300.87,59.986,1400995803,"274151322000088","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,124867.8,124867.8,3026,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400995895,631510.00
05/25/2014 01:30,0,0.000,ALERT,215.32,302.07,59.986,1400995803,"274151322000095","019011112586793",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,130372.0,130372.0,3051,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995898,631511.00
05/25/2014 01:30,0,0.000,ALERT,216.22,300.57,59.991,1400995803,"274151322000068","019011112586793",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,74723.2,74723.2,3054,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995900,631512.00
05/25/2014 01:30,0,0.000,ALERT,215.32,301.47,59.986,1400995803,"274151322000054","019011112586793",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,127836.5,127836.5,3019,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400995903,631513.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631514.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631515.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631516.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631517.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631518.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631519.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631520.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631521.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631522.00
05/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400995803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400996684,631523.00
05/25/2014 01:45,0,0.000,ALERT,214.64,299.67,59.996,1400996703,"274151322000083","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,129609.5,129609.5,3084,0,0,0,L,1151911521,3,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997420,631535.00
05/25/2014 01:45,0,0.000,ALERT,215.32,299.67,59.986,1400996703,"274151322000076","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,131797.6,131797.6,3080,0,0,0,L,1151911521,3,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997423,631536.00
05/25/2014 01:45,0,0.000,ALERT,214.64,299.67,59.975,1400996703,"274151322000094","019011112586793",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,76898.3,76898.3,3098,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400996784,631526.00
05/25/2014 01:45,0,0.000,ALERT,214.41,300.57,60.012,1400996703,"274151322000052","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,129744.5,129744.5,3037,0,0,0,L,1151911521,2,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997402,631534.00
05/25/2014 01:45,0,0.000,ALERT,214.87,299.97,59.970,1400996703,"274151322000085","019011112586793",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,129122.6,129122.6,3022,0,0,0,L,1151911521,4,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997460,631538.00
05/25/2014 01:45,0,0.000,ALERT,214.87,299.97,59.975,1400996703,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,124466.6,124466.6,3038,0,0,0,L,1151911521,4,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400997463,631539.00
05/25/2014 01:45,0,0.000,ALERT,214.41,300.27,59.975,1400996703,"274151322000088","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,124867.8,124867.8,3030,0,0,0,L,1151911521,4,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997471,631540.00
05/25/2014 01:45,0,0.000,ALERT,214.87,300.87,59.981,1400996703,"274151322000095","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,130372.0,130372.0,3055,0,0,0,L,1151911521,5,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997492,631541.00
05/25/2014 01:45,0,0.000,ALERT,215.54,299.67,59.975,1400996703,"274151322000068","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,74723.2,74723.2,3056,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400996801,631532.00
05/25/2014 01:45,0,0.000,ALERT,214.41,299.97,60.002,1400996703,"274151322000054","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,127836.5,127836.5,3023,0,0,0,L,1151911521,3,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997429,631537.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631542.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631543.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631544.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631545.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631550.00
