ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631547.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631548.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631549.00
05/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400996703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997584,631551.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,74723.2,74723.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631534.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,76898.3,76898.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631528.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,129609.5,129609.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631526.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,131797.6,131797.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631527.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,129744.5,129744.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631529.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,129122.6,129122.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631530.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,124466.6,124466.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631531.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,124867.8,124867.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631532.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,130372.0,130372.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631533.00
05/25/2014 01:46,0,0,NO_COMMUNICATIONS,0,0,0,1400996763,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,127836.5,127836.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631535.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631536.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631537.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631545.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631539.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631540.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631541.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631542.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631543.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631544.00
05/25/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1400996763,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400997644,631546.00
05/25/2014 02:00,0,0.000,ALERT,215.09,300.27,59.959,1400997603,"274151322000094","019011112586793",0.00,15.30,0,298.47,301.17,0.0,0.0,0.000,76898.3,76898.3,3104,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997788,631547.00
05/25/2014 02:00,0,0.000,ALERT,215.09,300.57,59.954,1400997603,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,129122.6,129122.6,3026,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400997810,631548.00
05/25/2014 02:00,0,0.000,ALERT,214.64,301.17,59.970,1400997603,"274151322000052","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,129744.5,129744.5,3041,0,0,0,L,1151911521,2,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400997605,631549.00
05/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400997603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400998484,631550.00
05/25/2014 02:00,0,0.000,ALERT,214.87,300.27,59.954,1400997609,"274151322000083","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,129609.5,129609.5,3088,0,0,0,L,1151911521,3,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997784,631563.00
05/25/2014 02:00,0,0.000,ALERT,215.77,301.17,60.002,1400997609,"274151322000076","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,131797.6,131797.6,3084,0,0,0,L,1151911521,8,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997632,631567.00
05/25/2014 02:00,0,0.000,ALERT,214.87,299.97,59.933,1400997609,"274151322000094","019011112586793",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,76898.3,76898.3,3102,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997664,631554.00
05/25/2014 02:00,0,0.000,ALERT,214.64,299.97,59.933,1400997609,"274151322000052","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,129744.5,129744.5,3039,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997667,631555.00
05/25/2014 02:00,0,0.000,ALERT,214.87,299.97,59.938,1400997609,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,129122.6,129122.6,3024,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997670,631556.00
05/25/2014 02:00,0,0.000,ALERT,215.09,299.67,59.959,1400997609,"274151322000087","019011112586793",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,124466.6,124466.6,3042,0,0,0,L,1151911521,5,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997822,631565.00
05/25/2014 02:00,0,0.000,ALERT,214.41,300.27,59.959,1400997609,"274151322000088","019011112586793",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,124867.8,124867.8,3034,0,0,0,L,1151911521,2,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997764,631562.00
05/25/2014 02:00,0,0.000,ALERT,215.09,301.77,59.975,1400997609,"274151322000095","019011112586793",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,130372.0,130372.0,3059,0,0,0,L,1151911521,4,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997608,631566.00
05/25/2014 02:00,0,0.000,ALERT,215.32,299.67,59.954,1400997609,"274151322000068","019011112586793",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,74723.2,74723.2,3062,0,0,0,L,1151911521,2,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997790,631564.00
05/25/2014 02:00,0,0.000,ALERT,214.87,301.47,59.986,1400997609,"274151322000054","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,127836.5,127836.5,3027,0,0,0,L,1151911521,3,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400997636,631568.00
05/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400997609,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400998491,631569.00
05/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400997609,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400998491,631570.00
05/25/2014 02:15,0,0.000,ALERT,214.87,301.47,59.970,1400998504,"274151322000083","019011112586793",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,129609.5,129609.5,3090,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998084,631571.00
05/25/2014 02:15,0,0.000,ALERT,215.77,300.57,59.975,1400998504,"274151322000076","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,131797.6,131797.6,3086,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400998087,631572.00
05/25/2014 02:15,0,0.000,ALERT,214.64,299.97,59.996,1400998504,"274151322000094","019011112586793",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,76898.3,76898.3,3106,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998090,631573.00
05/25/2014 02:15,0,0.000,ALERT,214.87,301.17,59.996,1400998504,"274151322000052","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,129744.5,129744.5,3043,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998093,631574.00
05/25/2014 02:15,0,0.000,ALERT,215.09,300.27,59.965,1400998504,"274151322000085","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,129122.6,129122.6,3028,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998095,631575.00
05/25/2014 02:15,0,0.000,ALERT,214.87,299.67,59.959,1400998504,"274151322000087","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,124466.6,124466.6,3044,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998098,631576.00
05/25/2014 02:15,0,0.000,ALERT,214.64,300.27,59.944,1400998504,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,124867.8,124867.8,3036,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998101,631577.00
05/25/2014 02:15,0,0.000,ALERT,214.87,301.47,59.970,1400998504,"274151322000095","019011112586793",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,130372.0,130372.0,3061,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998104,631578.00
05/25/2014 02:15,0,0.000,ALERT,215.77,299.97,59.975,1400998504,"274151322000068","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,74723.2,74723.2,3064,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998107,631579.00
05/25/2014 02:15,0,0.000,ALERT,214.64,300.87,59.975,1400998504,"274151322000054","019011112586793",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,127836.5,127836.5,3029,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400998110,631580.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631581.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631582.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631583.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631584.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631585.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631586.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631587.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631588.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631589.00
05/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400998504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400999385,631590.00
05/25/2014 02:30,0,0.000,ALERT,215.09,300.57,60.002,1400999403,"274151322000083","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,129609.5,129609.5,3092,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400999478,631591.00
05/25/2014 02:30,0,0.000,ALERT,215.54,300.57,60.007,1400999403,"274151322000076","019011112586793",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,131797.6,131797.6,3088,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999481,631592.00
05/25/2014 02:30,0,0.000,ALERT,215.32,299.97,60.002,1400999403,"274151322000094","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,76898.3,76898.3,3108,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999484,631593.00
05/25/2014 02:30,0,0.000,ALERT,214.87,301.17,59.996,1400999403,"274151322000052","019011112586793",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,129744.5,129744.5,3045,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999486,631594.00
05/25/2014 02:30,0,0.000,ALERT,215.32,300.57,60.002,1400999403,"274151322000085","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,129122.6,129122.6,3030,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999489,631595.00
05/25/2014 02:30,0,0.000,ALERT,215.32,300.27,59.996,1400999403,"274151322000087","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,124466.6,124466.6,3046,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400999492,631596.00
05/25/2014 02:30,0,0.000,ALERT,214.64,300.27,59.996,1400999403,"274151322000088","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,124867.8,124867.8,3038,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999495,631597.00
05/25/2014 02:30,0,0.000,ALERT,215.09,301.77,60.002,1400999403,"274151322000095","019011112586793",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,130372.0,130372.0,3063,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400999498,631598.00
05/25/2014 02:30,0,0.000,ALERT,215.77,299.67,60.002,1400999403,"274151322000068","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,74723.2,74723.2,3066,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999501,631599.00
05/25/2014 02:30,0,0.000,ALERT,215.09,300.27,60.002,1400999403,"274151322000054","019011112586793",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,127836.5,127836.5,3031,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400999504,631600.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631601.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631602.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631603.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631604.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631605.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631606.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631607.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631608.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631609.00
05/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400999403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401000284,631610.00
05/25/2014 02:45,0,0.000,ALERT,214.87,301.47,59.959,1401000307,"274151322000083","019011112586793",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,129609.5,129609.5,3096,0,0,0,L,1151911521,3,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000497,631624.00
05/25/2014 02:45,0,0.000,ALERT,215.54,300.27,59.959,1401000307,"274151322000076","019011112586793",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,131797.6,131797.6,3092,0,0,0,L,1151911521,2,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401000474,631621.00
05/25/2014 02:45,0,0.000,ALERT,215.32,300.57,59.965,1401000307,"274151322000094","019011112586793",0.00,16.70,0,299.37,302.07,0.0,0.0,0.000,76898.3,76898.3,3112,0,0,0,L,1151911521,2,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000477,631622.00
05/25/2014 02:45,0,0.000,ALERT,215.32,300.87,59.981,1401000307,"274151322000052","019011112586793",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,129744.5,129744.5,3047,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000267,631614.00
05/25/2014 02:45,0,0.000,ALERT,215.09,301.47,59.959,1401000307,"274151322000085","019011112586793",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,129122.6,129122.6,3034,0,0,0,L,1151911521,3,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000483,631623.00
05/25/2014 02:45,0,0.000,ALERT,215.32,300.57,59.970,1401000307,"274151322000087","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,124466.6,124466.6,3048,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000273,631616.00
05/25/2014 02:45,0,0.000,ALERT,214.64,300.57,59.944,1401000307,"274151322000088","019011112586793",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,124867.8,124867.8,3042,0,0,0,L,1151911521,6,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000317,631625.00
05/25/2014 02:45,0,0.000,ALERT,215.32,302.07,59.965,1401000307,"274151322000095","019011112586793",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,130372.0,130372.0,3065,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000278,631618.00
05/25/2014 02:45,0,0.000,ALERT,215.77,300.27,59.949,1401000307,"274151322000068","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,74723.2,74723.2,3068,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000281,631619.00
05/25/2014 02:45,0,0.000,ALERT,214.87,300.87,59.954,1401000307,"274151322000054","019011112586793",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,127836.5,127836.5,3033,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000284,631620.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631626.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631627.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631628.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631629.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631632.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631631.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631633.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631634.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001198,631635.00
05/25/2014 02:45,0,0.000,ALERT,214.87,300.57,59.965,1401000304,"274151322000052","019011112586793",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,129744.5,129744.5,3049,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000328,631611.00
05/25/2014 02:45,0,0.000,ALERT,215.09,301.77,60.007,1401000304,"274151322000054","019011112586793",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,127836.5,127836.5,3035,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401000332,631612.00
05/25/2014 02:45,0,0.000,ALERT,214.87,302.07,59.959,1401000304,"274151322000095","019011112586793",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,130372.0,130372.0,3067,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000504,631613.00
05/25/2014 02:45,0,0.000,ALERT,216.00,300.87,59.959,1401000304,"274151322000068","019011112586793",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,74723.2,74723.2,3070,0,0,0,L,1151911521,2,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401000265,631614.00
05/25/2014 02:45,0,0.000,ALERT,215.09,299.97,59.975,1401000304,"274151322000087","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,124466.6,124466.6,3050,0,0,0,L,1151911521,9,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401000618,631615.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001199,631616.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001199,631617.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001199,631618.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001199,631619.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631622.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631621.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631623.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631624.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631625.00
05/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401000304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401001200,631626.00
05/25/2014 03:00,0,0.000,ALERT,215.77,302.68,59.986,1401001205,"274151322000083","019011112586793",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,129609.5,129609.5,3098,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001285,631627.00
05/25/2014 03:00,0,0.000,ALERT,216.00,302.07,59.975,1401001205,"274151322000076","019011112586793",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,131797.6,131797.6,3094,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401001288,631628.00
05/25/2014 03:00,0,0.000,ALERT,215.54,301.47,59.986,1401001205,"274151322000094","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,76898.3,76898.3,3114,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001291,631629.00
05/25/2014 03:00,0,0.000,ALERT,215.54,301.77,60.018,1401001205,"274151322000052","019011112586793",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,129744.5,129744.5,3051,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001294,631630.00
05/25/2014 03:00,0,0.000,ALERT,215.54,301.77,59.986,1401001205,"274151322000085","019011112586793",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,129122.6,129122.6,3036,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001297,631631.00
05/25/2014 03:00,0,0.000,ALERT,215.54,300.87,59.991,1401001205,"274151322000087","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,124466.6,124466.6,3052,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001300,631632.00
05/25/2014 03:00,0,0.000,ALERT,215.32,302.37,59.938,1401001205,"274151322000088","019011112586793",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,124867.8,124867.8,3044,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001302,631633.00
05/25/2014 03:00,0,0.000,ALERT,215.32,302.37,59.954,1401001205,"274151322000095","019011112586793",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,130372.0,130372.0,3069,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001305,631634.00
05/25/2014 03:00,0,0.000,ALERT,216.45,301.17,59.991,1401001205,"274151322000068","019011112586793",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,74723.2,74723.2,3072,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401001308,631635.00
05/25/2014 03:00,0,0.000,ALERT,215.32,301.77,59.986,1401001205,"274151322000054","019011112586793",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,127836.5,127836.5,3037,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401001311,631636.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631637.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631647.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631639.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631640.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631641.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631642.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631643.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631644.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631645.00
05/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401001205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002086,631646.00
05/25/2014 03:15,0,0.000,ALERT,215.09,300.57,59.959,1401002103,"274151322000083","019011112586793",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,129609.5,129609.5,3100,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002180,631648.00
05/25/2014 03:15,0,0.000,ALERT,215.77,300.87,59.965,1401002103,"274151322000076","019011112586793",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,131797.6,131797.6,3096,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002183,631649.00
05/25/2014 03:15,0,0.000,ALERT,214.87,299.97,59.954,1401002103,"274151322000094","019011112586793",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,76898.3,76898.3,3116,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002186,631650.00
05/25/2014 03:15,0,0.000,ALERT,214.87,300.27,59.944,1401002103,"274151322000052","019011112586793",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,129744.5,129744.5,3053,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401002189,631651.00
05/25/2014 03:15,0,0.000,ALERT,215.09,299.97,59.933,1401002103,"274151322000085","019011112586793",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,129122.6,129122.6,3038,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002192,631652.00
05/25/2014 03:15,0,0.000,ALERT,215.09,299.37,59.954,1401002103,"274151322000087","019011112586793",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,124466.6,124466.6,3054,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002194,631653.00
05/25/2014 03:15,0,0.000,ALERT,214.87,300.57,59.949,1401002103,"274151322000088","019011112586793",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,124867.8,124867.8,3046,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401002078,631654.00
05/25/2014 03:15,0,0.000,ALERT,215.09,301.17,59.949,1401002103,"274151322000095","019011112586793",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,130372.0,130372.0,3071,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002081,631655.00
05/25/2014 03:15,0,0.000,ALERT,216.00,299.67,59.986,1401002103,"274151322000068","019011112586793",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,74723.2,74723.2,3074,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401002084,631656.00
05/25/2014 03:15,0,0.000,ALERT,214.64,300.57,59.949,1401002103,"274151322000054","019011112586793",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,127836.5,127836.5,3039,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002087,631657.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631658.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631659.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631662.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631661.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631663.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631664.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631665.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631666.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631667.00
05/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401002103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401002983,631668.00
05/25/2014 03:30,0,0.000,ALERT,215.32,302.07,59.949,1401003003,"274151322000083","019011112586793",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,129609.5,129609.5,3102,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401003080,631669.00
05/25/2014 03:30,0,0.000,ALERT,216.22,301.77,59.949,1401003003,"274151322000076","019011112586793",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,131797.6,131797.6,3098,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401003083,631670.00
