ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 03:30,0,0.000,ALERT,215.77,300.57,59.949,1401003003,"274151322000094","019011112586793",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,76898.3,76898.3,3118,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002966,631671.00
05/25/2014 03:30,0,0.000,ALERT,215.54,302.07,59.949,1401003003,"274151322000052","019011112586793",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,129744.5,129744.5,3055,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002969,631672.00
05/25/2014 03:30,0,0.000,ALERT,215.77,301.47,59.954,1401003003,"274151322000085","019011112586793",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,129122.6,129122.6,3040,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401002972,631673.00
05/25/2014 03:30,0,0.000,ALERT,215.54,300.87,59.954,1401003003,"274151322000087","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,124466.6,124466.6,3056,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002975,631674.00
05/25/2014 03:30,0,0.000,ALERT,215.09,301.17,59.949,1401003003,"274151322000088","019011112586793",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,124867.8,124867.8,3048,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002977,631675.00
05/25/2014 03:30,0,0.000,ALERT,215.54,302.37,59.949,1401003003,"274151322000095","019011112586793",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,130372.0,130372.0,3073,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002980,631676.00
05/25/2014 03:30,0,0.000,ALERT,216.45,300.57,59.959,1401003003,"274151322000068","019011112586793",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,74723.2,74723.2,3076,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002983,631677.00
05/25/2014 03:30,0,0.000,ALERT,215.54,301.47,59.959,1401003003,"274151322000054","019011112586793",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,127836.5,127836.5,3041,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401002986,631678.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003884,631679.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003884,631680.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631681.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631682.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631685.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631684.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631686.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631687.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631688.00
05/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401003003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401003885,631689.00
05/25/2014 05:00,0,0.000,ALERT,215.77,301.77,59.981,1401008404,"274151322000083","019011112586793",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,129609.5,129609.5,3108,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401008481,631690.00
05/25/2014 05:00,0,0.000,ALERT,216.22,301.47,59.986,1401008404,"274151322000076","019011112586793",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,131797.6,131797.6,3104,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008484,631691.00
05/25/2014 05:00,0,0.000,ALERT,215.77,300.87,59.981,1401008404,"274151322000094","019011112586793",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,76898.3,76898.3,3124,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008486,631692.00
05/25/2014 05:00,0,0.000,ALERT,215.54,301.17,59.991,1401008404,"274151322000052","019011112586793",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,129744.5,129744.5,3061,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401008489,631693.00
05/25/2014 05:00,0,0.000,ALERT,216.00,302.07,60.002,1401008404,"274151322000085","019011112586793",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,129122.6,129122.6,3046,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008492,631694.00
05/25/2014 05:00,0,0.000,ALERT,215.77,300.87,60.002,1401008404,"274151322000087","019011112586793",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,124466.6,124466.6,3062,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401008495,631695.00
05/25/2014 05:00,0,0.000,ALERT,215.32,301.47,59.996,1401008404,"274151322000088","019011112586793",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,124867.8,124867.8,3054,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401008498,631696.00
05/25/2014 05:00,0,0.000,ALERT,215.54,302.68,59.959,1401008404,"274151322000095","019011112586793",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,130372.0,130372.0,3079,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008500,631697.00
05/25/2014 05:00,0,0.000,ALERT,216.22,300.87,60.002,1401008404,"274151322000068","019011112586793",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,74723.2,74723.2,3082,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008503,631698.00
05/25/2014 05:00,0,0.000,ALERT,215.32,301.47,59.996,1401008404,"274151322000054","019011112586793",0.00,21.80,0,299.37,304.18,0.0,0.0,0.000,127836.5,127836.5,3047,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401008506,631699.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631700.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631701.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631702.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631703.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631704.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631705.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631708.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631707.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631709.00
05/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401008404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401009284,631710.00
05/25/2014 05:15,0,0.000,ALERT,215.09,300.57,59.965,1401009303,"274151322000083","019011112586793",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,129609.5,129609.5,3110,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009380,631711.00
05/25/2014 05:15,0,0.000,ALERT,215.54,300.27,59.970,1401009303,"274151322000076","019011112586793",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,131797.6,131797.6,3106,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009383,631712.00
05/25/2014 05:15,0,0.000,ALERT,215.09,300.27,59.959,1401009303,"274151322000094","019011112586793",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,76898.3,76898.3,3126,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009385,631713.00
05/25/2014 05:15,0,0.000,ALERT,214.87,301.17,59.970,1401009303,"274151322000052","019011112586793",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,129744.5,129744.5,3063,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009388,631714.00
05/25/2014 05:15,0,0.000,ALERT,215.32,300.57,59.965,1401009303,"274151322000085","019011112586793",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,129122.6,129122.6,3048,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009391,631715.00
05/25/2014 05:15,0,0.000,ALERT,214.87,299.67,59.970,1401009303,"274151322000087","019011112586793",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,124466.6,124466.6,3064,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401009394,631716.00
05/25/2014 05:15,0,0.000,ALERT,214.87,300.57,59.970,1401009303,"274151322000088","019011112586793",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,124867.8,124867.8,3056,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009397,631717.00
05/25/2014 05:15,0,0.000,ALERT,215.09,301.47,59.970,1401009303,"274151322000095","019011112586793",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,130372.0,130372.0,3081,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009400,631718.00
05/25/2014 05:15,0,0.000,ALERT,215.77,299.97,59.965,1401009303,"274151322000068","019011112586793",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,74723.2,74723.2,3084,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401009403,631719.00
05/25/2014 05:15,0,0.000,ALERT,214.87,300.57,59.991,1401009303,"274151322000054","019011112586793",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,127836.5,127836.5,3049,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401009406,631720.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631721.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631731.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631723.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631724.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631725.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631726.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631727.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631728.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631729.00
05/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401009303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401010183,631730.00
05/25/2014 05:30,0,0.000,ALERT,214.87,301.47,59.986,1401010205,"274151322000083","019011112586793",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,129609.5,129609.5,3112,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401010282,631732.00
05/25/2014 05:30,0,0.000,ALERT,215.54,300.87,59.996,1401010205,"274151322000076","019011112586793",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,131797.6,131797.6,3108,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010285,631733.00
05/25/2014 05:30,0,0.000,ALERT,215.32,300.87,59.981,1401010205,"274151322000094","019011112586793",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,76898.3,76898.3,3128,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010288,631734.00
05/25/2014 05:30,0,0.000,ALERT,214.64,300.87,59.981,1401010205,"274151322000052","019011112586793",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,129744.5,129744.5,3065,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010291,631735.00
05/25/2014 05:30,0,0.000,ALERT,215.09,301.47,59.986,1401010205,"274151322000085","019011112586793",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,129122.6,129122.6,3050,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010294,631736.00
05/25/2014 05:30,0,0.000,ALERT,215.09,300.57,60.007,1401010205,"274151322000087","019011112586793",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,124466.6,124466.6,3066,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401010297,631737.00
05/25/2014 05:30,0,0.000,ALERT,214.87,301.17,60.018,1401010205,"274151322000088","019011112586793",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,124867.8,124867.8,3058,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010300,631738.00
05/25/2014 05:30,0,0.000,ALERT,215.32,302.07,59.986,1401010205,"274151322000095","019011112586793",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,130372.0,130372.0,3083,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010302,631739.00
05/25/2014 05:30,0,0.000,ALERT,216.00,300.27,60.002,1401010205,"274151322000068","019011112586793",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,74723.2,74723.2,3086,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401010305,631740.00
05/25/2014 05:30,0,0.000,ALERT,214.87,301.77,59.970,1401010205,"274151322000054","019011112586793",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,127836.5,127836.5,3051,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401010308,631741.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631742.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631743.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631744.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631747.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631746.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631748.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631749.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631750.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631751.00
05/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401010205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011086,631752.00
05/25/2014 05:45,0,0.000,ALERT,215.54,302.07,60.012,1401011103,"274151322000083","019011112586793",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,129609.5,129609.5,3114,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011181,631753.00
05/25/2014 05:45,0,0.000,ALERT,216.00,301.17,59.996,1401011103,"274151322000076","019011112586793",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,131797.6,131797.6,3110,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011184,631754.00
05/25/2014 05:45,0,0.000,ALERT,214.87,299.97,60.018,1401011103,"274151322000094","019011112586793",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,76898.3,76898.3,3130,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011186,631755.00
05/25/2014 05:45,0,0.000,ALERT,215.32,301.77,60.012,1401011103,"274151322000052","019011112586793",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,129744.5,129744.5,3067,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401011189,631756.00
05/25/2014 05:45,0,0.000,ALERT,215.32,300.87,60.023,1401011103,"274151322000085","019011112586793",0.00,21.50,0,299.67,302.98,0.0,0.0,0.000,129122.6,129122.6,3052,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011192,631757.00
05/25/2014 05:45,0,0.000,ALERT,215.54,301.17,60.018,1401011103,"274151322000087","019011112586793",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,124466.6,124466.6,3068,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011195,631758.00
05/25/2014 05:45,0,0.000,ALERT,215.32,301.47,60.018,1401011103,"274151322000088","019011112586793",0.00,21.50,0,299.67,302.98,0.0,0.0,0.000,124867.8,124867.8,3060,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011198,631759.00
05/25/2014 05:45,0,0.000,ALERT,215.77,302.68,60.018,1401011103,"274151322000095","019011112586793",0.00,20.70,0,300.87,303.88,0.0,0.0,0.000,130372.0,130372.0,3085,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011200,631760.00
05/25/2014 05:45,0,0.000,ALERT,216.22,301.17,60.018,1401011103,"274151322000068","019011112586793",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,74723.2,74723.2,3088,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011203,631761.00
05/25/2014 05:45,0,0.000,ALERT,215.32,301.47,60.002,1401011103,"274151322000054","019011112586793",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,127836.5,127836.5,3053,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401011206,631762.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011984,631772.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631764.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631765.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631766.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631767.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631768.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631769.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631770.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011983,631771.00
05/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401011103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401011984,631773.00
05/25/2014 06:00,0,0.000,ALERT,215.09,301.47,59.996,1401012003,"274151322000083","019011112586793",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,129609.5,129609.5,3116,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012080,631774.00
05/25/2014 06:00,0,0.000,ALERT,215.77,301.77,59.991,1401012003,"274151322000076","019011112586793",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,131797.6,131797.6,3112,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012083,631775.00
05/25/2014 06:00,0,0.000,ALERT,215.32,300.87,59.996,1401012003,"274151322000094","019011112586793",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,76898.3,76898.3,3132,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012086,631776.00
05/25/2014 06:00,0,0.000,ALERT,215.09,301.77,59.996,1401012003,"274151322000052","019011112586793",0.00,21.30,0,299.67,304.48,0.0,0.0,0.000,129744.5,129744.5,3069,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012088,631777.00
05/25/2014 06:00,0,0.000,ALERT,215.54,301.47,59.981,1401012003,"274151322000085","019011112586793",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,129122.6,129122.6,3054,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012091,631778.00
05/25/2014 06:00,0,0.000,ALERT,215.32,300.57,59.986,1401012003,"274151322000087","019011112586793",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,124466.6,124466.6,3070,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012094,631779.00
05/25/2014 06:00,0,0.000,ALERT,214.87,300.87,60.018,1401012003,"274151322000088","019011112586793",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,124867.8,124867.8,3062,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012097,631780.00
05/25/2014 06:00,0,0.000,ALERT,215.09,302.37,59.975,1401012003,"274151322000095","019011112586793",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,130372.0,130372.0,3087,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012100,631781.00
05/25/2014 06:00,0,0.000,ALERT,215.77,300.57,59.975,1401012003,"274151322000068","019011112586793",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,74723.2,74723.2,3090,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012103,631782.00
05/25/2014 06:00,0,0.000,ALERT,215.09,300.87,59.981,1401012003,"274151322000054","019011112586793",0.00,21.80,0,299.67,304.48,0.0,0.0,0.000,127836.5,127836.5,3055,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401012105,631783.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631784.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631785.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631788.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631787.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631789.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631790.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631791.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631792.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631793.00
05/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401012003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401012884,631794.00
05/25/2014 06:15,0,0.051,ALERT,216.22,302.37,59.975,1401012903,"274151322000083","019011112586793",16.80,21.00,0,299.67,304.18,0.9,0.0,0.000,129609.5,129609.5,3118,0,0,0,L,1151911521,1,123.14,124.72,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1401012981,631795.00
05/25/2014 06:15,0,0.053,ALERT,216.67,301.77,59.959,1401012903,"274151322000076","019011112586793",19.02,21.00,0,299.07,303.88,1.0,0.0,0.000,131797.6,131797.6,3114,0,0,0,L,1151911521,1,123.36,125.17,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1401012984,631796.00
05/25/2014 06:15,0,0.012,ALERT,216.00,353.77,59.965,1401012903,"274151322000094","019011112586793",14.55,21.00,0,298.77,357.08,0.0,0.0,0.000,76898.3,76898.3,3134,0,0,0,L,1151911521,1,122.91,125.17,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1401012986,631797.00
05/25/2014 06:15,0,0.074,ALERT,215.77,301.77,59.959,1401012903,"274151322000052","019011112586793",17.69,21.30,0,299.07,304.18,1.3,0.0,0.000,129744.5,129744.5,3071,0,0,0,L,1151911521,1,122.91,124.94,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1401012989,631798.00
05/25/2014 06:15,0,0.051,ALERT,216.22,302.68,59.991,1401012903,"274151322000085","019011112586793",18.75,21.30,0,299.07,303.88,1.0,0.0,0.000,129122.6,129122.6,3056,0,0,0,L,1151911521,1,123.81,124.72,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1401012992,631799.00
05/25/2014 06:15,0,0.064,ALERT,216.00,302.07,59.970,1401012903,"274151322000087","019011112586793",16.60,21.80,0,298.47,303.28,1.1,0.0,0.000,124466.6,124466.6,3072,0,0,0,L,1151911521,1,123.36,124.94,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1401012995,631800.00
05/25/2014 06:15,0,0.039,ALERT,215.54,302.68,59.991,1401012903,"274151322000088","019011112586793",17.67,21.50,0,299.07,303.58,0.7,0.0,0.000,124867.8,124867.8,3064,0,0,0,L,1151911521,1,123.81,124.49,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1401012998,631801.00
05/25/2014 06:15,0,0.047,ALERT,216.00,303.58,59.954,1401012903,"274151322000095","019011112586793",19.04,20.70,0,300.27,304.78,0.9,0.0,0.000,130372.0,130372.0,3089,0,0,0,L,1151911521,1,123.59,124.72,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1401013001,631802.00
05/25/2014 06:15,0,0.008,ALERT,216.67,301.47,59.965,1401012903,"274151322000068","019011112586793",38.03,21.80,0,298.77,363.99,0.0,0.0,0.000,74723.2,74723.2,3092,0,0,0,L,1151911521,1,123.36,125.40,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1401013003,631803.00
05/25/2014 06:15,0,0.049,ALERT,215.77,302.07,59.965,1401012903,"274151322000054","019011112586793",18.67,21.80,0,299.07,304.48,0.9,0.0,0.000,127836.5,127836.5,3057,0,0,0,L,1151911521,1,123.36,124.72,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1401013006,631804.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631805.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631806.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631807.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631808.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631809.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631810.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631811.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631814.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631813.00
05/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401012903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,315737.90000013,315737.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013783,631815.00
05/25/2014 06:30,0,0.105,ACTIVE,215.32,338.44,59.991,1401013803,"274151322000083","019011112586793",25.03,21.80,0,300.27,352.27,2.7,0.7,0.000,129609.5,129609.5,3120,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013879,631816.00
05/25/2014 06:30,0,0.082,ACTIVE,215.77,341.45,59.986,1401013803,"274151322000076","019011112586793",28.71,22.00,0,299.67,342.65,2.4,0.4,0.000,131797.6,131797.6,3116,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013881,631817.00
05/25/2014 06:30,0,0.055,ALERT,215.32,339.65,59.991,1401013803,"274151322000094","019011112586793",28.45,21.50,0,299.37,380.52,1.6,0.0,0.000,76898.3,76898.3,3136,0,0,0,L,1151911521,1,122.23,124.72,0002,19,0,0,0,0,0,0,206,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1401013884,631818.00
05/25/2014 06:30,0,0.133,ACTIVE,215.09,339.34,59.970,1401013803,"274151322000052","019011112586793",25.49,22.30,0,299.97,345.66,3.4,1.4,0.004,129744.6,129744.6,3073,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013885,631819.00
05/25/2014 06:30,0,0.109,ACTIVE,215.32,339.34,60.002,1401013803,"274151322000085","019011112586793",24.91,22.30,0,300.27,343.85,2.8,0.8,0.004,129122.6,129122.6,3058,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013887,631820.00
05/25/2014 06:30,0,0.119,ACTIVE,215.32,338.74,59.996,1401013803,"274151322000087","019011112586793",24.55,22.50,0,299.37,348.06,3.0,1.0,0.000,124466.6,124466.6,3074,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013889,631821.00
05/25/2014 06:30,0,0.100,ACTIVE,214.64,339.04,59.996,1401013803,"274151322000088","019011112586793",23.12,22.00,0,300.27,341.15,2.4,0.4,0.000,124867.8,124867.8,3066,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013890,631822.00
05/25/2014 06:30,0,0.109,ACTIVE,215.32,338.74,59.991,1401013803,"274151322000095","019011112586793",25.11,21.80,0,301.17,349.86,2.8,0.7,0.004,130372.0,130372.0,3091,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013892,631823.00
05/25/2014 06:30,0,0.074,ALERT,216.22,340.55,59.991,1401013803,"274151322000068","019011112586793",28.77,22.30,0,299.37,385.93,2.2,0.2,0.000,74723.2,74723.2,3094,0,0,0,L,1151911521,1,123.14,124.72,0002,22,0,0,0,0,0,0,210,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1401013895,631824.00
05/25/2014 06:30,0,0.078,ACTIVE,215.09,336.64,59.991,1401013803,"274151322000054","019011112586793",28.01,22.50,0,299.97,341.75,2.2,0.2,0.000,127836.6,127836.6,3059,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401013897,631825.00
05/25/2014 06:30,1,0.012,ACTIVE_NO_POWER,213.2,387.11,60.03,1401013803,"033051125000118","019011112586793",42.11,20,0.000,321.60,440.85,0.5,0.0,0.000,315737.90000013,315739.10000013,48,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014594,631826.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,318619.79999964,318619.79999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631827.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631828.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631829.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631832.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,247908.29999948,247908.29999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631831.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631833.00
