ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631834.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,243986.09999986,243986.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631835.00
05/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401013803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014684,631836.00
05/25/2014 06:45,0,0.205,ALERT,214.87,338.14,59.981,1401014703,"274151322000083","019011112586793",26.48,22.80,0,299.67,342.35,5.5,3.4,0.027,129610.0,129610.0,3121,0,0,0,L,1151911521,1,122.46,124.27,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014782,631837.00
05/25/2014 06:45,0,0.223,ALERT,215.77,340.85,59.991,1401014703,"274151322000076","019011112586793",26.88,23.00,0,298.47,342.95,6.1,4.0,0.031,131798.2,131798.2,3117,0,0,0,L,1151911521,1,122.68,124.49,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014785,631838.00
05/25/2014 06:45,0,0.129,ACTIVE,215.09,338.74,59.981,1401014703,"274151322000094","019011112586793",30.73,22.50,0,298.77,383.83,4.0,1.9,0.018,76898.5,76898.5,3138,0,0,0,L,1151911521,1,122.46,124.49,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014787,631839.00
05/25/2014 06:45,0,0.236,ALERT,214.64,338.74,59.981,1401014703,"274151322000052","019011112586793",26.10,23.30,0,299.97,342.95,6.2,4.1,0.018,129745.3,129745.3,3074,0,0,0,L,1151911521,1,122.23,124.27,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014790,631840.00
05/25/2014 06:45,0,0.211,ACTIVE,215.32,338.74,59.981,1401014703,"274151322000085","019011112586793",26.48,23.00,0,311.09,360.38,5.7,3.6,0.018,129123.2,129123.2,3059,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014791,631841.00
05/25/2014 06:45,0,0.219,ALERT,215.32,339.95,59.986,1401014703,"274151322000087","019011112586793",25.70,23.80,0,299.37,342.35,5.7,3.6,0.018,124467.2,124467.2,3075,0,0,0,L,1151911521,1,122.68,124.27,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014794,631842.00
05/25/2014 06:45,0,0.201,ACTIVE,214.64,339.65,59.954,1401014703,"274151322000088","019011112586793",24.99,23.00,0,311.09,359.18,5.1,3.0,0.022,124868.2,124868.2,3067,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014796,631843.00
05/25/2014 06:45,0,0.217,ACTIVE,214.87,339.65,59.986,1401014703,"274151322000095","019011112586793",26.28,22.80,0,311.39,360.38,5.8,3.6,0.022,130372.6,130372.6,3092,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014798,631844.00
05/25/2014 06:45,0,0.148,ACTIVE,215.77,339.34,59.981,1401014703,"274151322000068","019011112586793",31.11,23.50,0,298.17,385.33,4.7,2.6,0.018,74723.5,74723.5,3096,0,0,0,L,1151911521,1,122.91,124.49,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014800,631845.00
05/25/2014 06:45,0,0.213,ALERT,215.09,339.04,59.991,1401014703,"274151322000054","019011112586793",26.14,23.50,0,299.37,342.05,5.7,3.5,0.027,127837.1,127837.1,3060,0,0,0,L,1151911521,1,122.46,124.04,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401014802,631846.00
05/25/2014 06:45,1,0.137,ACTIVE_NO_POWER,213.8,389.40,60.07,1401014703,"033051125000118","019011112586793",36.49,21,0.000,320.47,442.60,4.9,0.0,0.000,315739.10000013,315739.20000013,65,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015008,631847.00
05/25/2014 06:45,1,0.154,ALERT,213.6,327.09,60.03,1401014703,"033051125000150","019011112586793",36.82,20,0.138,317.75,441.71,5.6,9.1,0.169,318619.79999964,318620.89999966,66,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015125,631848.00
05/25/2014 06:45,1,0.157,ALERT,213.7,374.67,60.00,1401014703,"033051125000132","019011112586793",32.92,21,0.000,301.50,440.22,5.1,0.0,0.000,247908.29999948,247909.09999948,78,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015510,631849.00
05/25/2014 06:45,1,0.143,ALERT,213.2,406.93,60.03,1401014703,"033051125000135","019011112586793",33.11,22,0.000,319.28,440.73,4.6,0.0,0.000,243986.09999986,243986.89999981,75,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015542,631850.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631851.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,287393.49999989,287393.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631853.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,273069.69999995,273069.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631854.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631855.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287203.70000005,287203.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631856.00
05/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401014703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,303689.59999996,303689.59999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015583,631857.00
05/25/2014 07:00,1,0.085,ACTIVE_NO_POWER,212.8,339.30,60.00,1401015603,"040051121000116","019011112586793",28.35,19,0.000,338.95,365.95,2.4,0.0,0.000,287393.49999989,287393.49999989,11,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015686,631873.00
05/25/2014 07:00,1,0.172,ACTIVE_NO_POWER,213.0,415.30,60.00,1401015603,"033051125000132","019011112586793",31.78,21,0.000,320.22,439.94,5.4,0.0,0.000,247909.09999948,247909.19999948,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015657,631859.00
05/25/2014 07:00,1,0.159,ACTIVE,213.4,338.06,60.00,1401015603,"033051125000135","019011112586793",31.99,22,0.136,317.14,440.18,5.0,14.5,0.007,243986.89999981,243986.99999983,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015659,631860.00
05/25/2014 07:00,1,0.179,ACTIVE_NO_POWER,212.8,383.08,60.03,1401015603,"033051125000118","019011112586793",36.46,22,0.000,318.10,443.38,6.4,0.0,0.000,315739.20000013,315739.70000013,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015661,631861.00
05/25/2014 07:00,1,0.192,ACTIVE_NO_POWER,213.6,433.80,60.00,1401015603,"033051125000150","019011112586793",35.33,21,0.000,313.23,442.73,6.7,0.0,0.000,318620.89999966,318621.49999968,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015664,631862.00
05/25/2014 07:00,0,0.281,ACTIVE,214.87,338.74,59.959,1401015603,"274151322000083","019011112586793",26.58,23.50,0,335.44,343.25,7.6,5.4,0.040,129611.1,129611.1,3123,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015665,631863.00
05/25/2014 07:00,0,0.305,ACTIVE,215.54,339.65,59.959,1401015603,"274151322000076","019011112586793",27.37,23.80,0,336.64,343.85,8.4,6.2,0.044,131799.5,131799.5,3119,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015667,631864.00
05/25/2014 07:00,0,0.174,ACTIVE,214.64,376.92,59.954,1401015603,"274151322000094","019011112586793",35.21,23.30,0,336.64,379.92,6.2,4.1,0.040,76899.2,76899.2,3139,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015669,631865.00
05/25/2014 07:00,0,0.311,ACTIVE,214.41,339.04,59.949,1401015603,"274151322000052","019011112586793",26.72,24.00,0,334.84,343.85,8.4,6.2,0.040,129746.5,129746.5,3076,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015671,631866.00
05/25/2014 07:00,0,0.285,ACTIVE,214.87,339.34,59.954,1401015603,"274151322000085","019011112586793",26.76,23.50,0,336.34,343.25,7.7,5.5,0.040,129124.3,129124.3,3060,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015672,631867.00
05/25/2014 07:00,0,0.287,ACTIVE,214.64,340.25,59.954,1401015603,"274151322000087","019011112586793",26.52,24.50,0,335.44,343.55,7.7,5.5,0.031,124468.3,124468.3,3077,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015674,631868.00
05/25/2014 07:00,0,0.270,ACTIVE,214.19,338.14,59.944,1401015603,"274151322000088","019011112586793",26.22,23.80,0,335.44,342.95,7.2,5.0,0.035,124869.2,124869.2,3068,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015676,631869.00
05/25/2014 07:00,0,0.291,ACTIVE,214.64,339.65,59.959,1401015603,"274151322000095","019011112586793",26.86,23.30,0,335.44,342.95,7.9,5.7,0.044,130373.7,130373.7,3093,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015677,631870.00
05/25/2014 07:00,0,0.195,ACTIVE,215.54,375.41,59.922,1401015603,"274151322000068","019011112586793",35.13,24.50,0,337.54,386.23,7.1,4.9,0.035,74724.4,74724.4,3097,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015679,631871.00
05/25/2014 07:00,0,0.283,ACTIVE,214.64,338.44,59.954,1401015603,"274151322000054","019011112586793",26.76,24.00,0,335.14,343.25,7.7,5.5,0.040,127838.2,127838.2,3062,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401015681,631872.00
05/25/2014 07:00,1,0.138,ALERT,212.8,312.50,60.00,1401015603,"040051121000095","019011112586793",25.57,19,0.000,311.90,426.07,3.5,0.0,0.000,273069.69999995,273069.69999995,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015688,631874.00
05/25/2014 07:00,1,0.052,ALERT,213.2,385.51,60.00,1401015603,"040051121000185","019011112586793",27.39,19,0.000,385.30,411.97,1.4,0.0,0.000,287203.70000005,287203.80000005,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015693,631875.00
05/25/2014 07:00,1,0.046,ALERT,213.1,300.14,60.00,1401015603,"040051121000097","019011112586793",28.65,20,0.000,299.46,372.84,1.3,0.0,0.000,303689.59999996,303689.59999996,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401015696,631876.00
05/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401015603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,278376.59999997,278376.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016485,631877.00
05/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401015603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,289766.30000016,289766.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016485,631878.00
05/25/2014 07:15,1,0.352,ACTIVE,212.4,370.37,60.03,1401016503,"040051121000097","019011112586793",25.05,22,0.139,298.93,441.83,8.7,10.4,0.000,303689.59999996,303690.29999996,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016523,631879.00
05/25/2014 07:15,1,0.444,ACTIVE_NO_POWER,212.0,383.49,60.03,1401016503,"040051121000095","019011112586793",22.04,22,0.000,301.46,438.01,9.7,0.0,0.000,273069.69999995,273070.29999991,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016527,631880.00
05/25/2014 07:15,1,0.242,ACTIVE,211.9,349.57,60.07,1401016503,"033051125000132","019011112586793",33.16,22,0.141,312.41,440.55,8.0,14.9,0.011,247909.19999948,247910.19999948,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016529,631881.00
05/25/2014 07:15,1,0.236,ACTIVE,212.3,365.96,60.03,1401016503,"033051125000135","019011112586793",31.99,22,0.106,310.63,441.33,7.5,14.4,0.000,243986.99999983,243987.79999984,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016531,631882.00
05/25/2014 07:15,1,0.413,ACTIVE,212.1,347.32,60.03,1401016503,"040051121000116","019011112586793",23.34,21,0.138,300.84,439.82,9.5,13.3,0.013,287393.49999989,287394.09999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016534,631883.00
05/25/2014 07:15,1,0.270,ACTIVE,212.5,338.99,60.03,1401016503,"033051125000118","019011112586793",37.58,22,0.151,312.50,444.71,10.1,13.6,0.099,315739.70000013,315741.00000013,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016536,631884.00
05/25/2014 07:15,1,0.277,ACTIVE,212.3,365.92,60.07,1401016503,"033051125000150","019011112586793",37.50,22,0.148,310.32,444.57,10.3,12.2,0.007,318621.49999968,318622.89999966,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016538,631885.00
05/25/2014 07:15,1,0.361,ACTIVE,212.3,362.49,60.03,1401016503,"040051121000185","019011112586793",21.80,22,0.143,300.48,439.72,7.7,11.8,0.000,287203.80000005,287204.30000005,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016540,631886.00
05/25/2014 07:15,0,0.389,ACTIVE,214.41,338.74,59.996,1401016503,"274151322000083","019011112586793",27.63,24.00,0,321.61,343.85,10.9,8.6,0.062,129612.7,129612.7,3124,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016542,631887.00
05/25/2014 07:15,0,0.430,ACTIVE,214.64,339.34,59.970,1401016503,"274151322000076","019011112586793",27.67,24.50,0,323.41,344.76,12.1,9.7,0.075,131801.4,131801.4,3120,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016544,631888.00
05/25/2014 07:15,0,0.258,ACTIVE,214.19,383.83,59.996,1401016503,"274151322000094","019011112586793",36.04,24.50,0,334.84,406.67,9.4,7.1,0.049,76900.5,76900.5,3140,0,0,0,L,1151911521,1,121.55,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016545,631889.00
05/25/2014 07:15,0,0.422,ACTIVE,213.74,340.55,59.996,1401016503,"274151322000052","019011112586793",27.39,24.50,0,321.01,344.45,11.7,9.4,0.066,129748.4,129748.4,3077,0,0,0,L,1151911521,1,121.33,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016547,631890.00
05/25/2014 07:15,0,0.404,ACTIVE,214.19,338.44,59.996,1401016503,"274151322000085","019011112586793",27.25,24.00,0,323.11,344.15,11.2,8.9,0.057,129126.0,129126.0,3061,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016549,631891.00
05/25/2014 07:15,0,0.402,ACTIVE,213.96,338.44,60.002,1401016503,"274151322000087","019011112586793",26.94,25.30,0,321.61,343.85,11.1,8.8,0.053,124470.0,124470.0,3078,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016551,631892.00
05/25/2014 07:15,0,0.385,ACTIVE,213.74,339.04,60.012,1401016503,"274151322000088","019011112586793",26.72,24.00,0,320.71,343.55,10.4,8.1,0.057,124870.7,124870.7,3069,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016552,631893.00
05/25/2014 07:15,0,0.414,ACTIVE,214.19,340.55,59.996,1401016503,"274151322000095","019011112586793",27.51,23.80,0,322.81,344.15,11.5,9.2,0.066,130375.5,130375.5,3094,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016554,631894.00
05/25/2014 07:15,0,0.268,ACTIVE,214.64,397.96,59.996,1401016503,"274151322000068","019011112586793",37.47,25.80,0,335.14,406.07,10.1,7.9,0.049,74725.9,74725.9,3098,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016556,631895.00
05/25/2014 07:15,0,0.396,ACTIVE,213.96,339.65,59.996,1401016503,"274151322000054","019011112586793",27.71,24.50,0,321.61,343.85,11.1,8.8,0.066,127839.9,127839.9,3063,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401016557,631896.00
05/25/2014 07:15,1,0.061,ALERT,213.0,300.11,60.03,1401016503,"040051121000068","019011112586793",26.56,19,0.000,299.72,370.04,1.6,0.0,0.000,278376.59999997,278376.69999999,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401016560,631897.00
05/25/2014 07:15,1,0.329,ALERT,212.6,388.22,60.03,1401016503,"040051121000195","019011112586793",22.46,21,0.000,303.72,441.39,7.2,0.0,0.000,289766.30000016,289766.50000016,103,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401016563,631898.00
05/25/2014 07:30,1,0.553,ACTIVE_NO_POWER,212.9,432.95,60.03,1401017405,"040051121000097","019011112586793",25.29,23,0.000,313.00,441.76,13.9,0.0,0.026,303690.29999996,303691.99999996,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017408,631899.00
05/25/2014 07:30,1,0.656,ACTIVE,212.3,345.52,60.03,1401017405,"040051121000095","019011112586793",22.13,22,0.134,311.17,437.13,14.4,11.6,0.042,273070.29999991,273071.89999993,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017410,631900.00
05/25/2014 07:30,1,0.376,ACTIVE,213.2,359.35,60.00,1401017405,"033051125000132","019011112586793",33.73,22,0.000,315.76,440.48,12.6,6.5,0.210,247910.19999948,247911.79999948,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017413,631901.00
05/25/2014 07:30,1,0.347,ACTIVE,212.9,330.25,60.00,1401017405,"033051125000135","019011112586793",33.60,23,0.107,313.65,440.62,11.6,7.2,0.232,243987.79999984,243989.3999998,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017415,631902.00
05/25/2014 07:30,1,0.587,ACTIVE,212.3,380.24,60.03,1401017405,"040051121000116","019011112586793",24.91,22,0.150,312.99,440.05,14.5,11.6,0.005,287394.09999989,287395.79999989,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017417,631903.00
05/25/2014 07:30,1,0.601,ACTIVE,212.3,338.51,60.00,1401017405,"040051121000068","019011112586793",22.13,22,0.125,299.36,439.58,13.2,14.3,0.105,278376.69999999,278378.19999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017419,631904.00
05/25/2014 07:30,1,0.424,ACTIVE,212.7,371.10,60.03,1401017405,"033051125000118","019011112586793",38.04,23,0.159,314.00,441.48,16.0,16.2,0.032,315741.00000013,315743.30000013,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017422,631905.00
05/25/2014 07:30,1,0.426,ACTIVE,212.2,324.33,60.03,1401017405,"033051125000150","019011112586793",38.40,22,0.138,314.96,441.35,16.2,7.3,0.275,318622.89999966,318625.19999967,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017424,631906.00
05/25/2014 07:30,1,0.516,ACTIVE_NO_POWER,212.7,425.78,60.00,1401017405,"040051121000185","019011112586793",23.77,22,0.000,313.68,439.86,12.2,0.0,0.000,287204.30000005,287205.70000005,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017426,631907.00
05/25/2014 07:30,1,0.519,ACTIVE_NO_POWER,212.1,419.44,60.00,1401017405,"040051121000195","019011112586793",23.58,22,0.000,316.50,441.77,12.2,0.0,0.040,289766.50000016,289768.10000016,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017428,631908.00
05/25/2014 07:30,0,0.590,ACTIVE,214.41,342.95,59.975,1401017405,"274151322000083","019011112586793",27.65,24.80,0,334.84,347.46,16.5,14.0,0.106,129615.4,129615.4,3125,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017430,631909.00
05/25/2014 07:30,0,0.654,ACTIVE,215.09,343.25,59.970,1401017405,"274151322000076","019011112586793",28.39,25.00,0,335.44,348.66,18.9,16.3,0.119,131804.4,131804.4,3121,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017432,631910.00
05/25/2014 07:30,0,0.395,ACTIVE,214.41,397.96,59.965,1401017405,"274151322000094","019011112586793",37.43,25.50,0,336.04,418.39,14.9,12.5,0.093,76902.9,76902.9,3141,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017433,631911.00
05/25/2014 07:30,0,0.646,ACTIVE,214.19,342.95,59.965,1401017405,"274151322000052","019011112586793",27.65,25.00,0,333.93,348.66,18.1,15.6,0.106,129751.4,129751.4,3078,0,0,0,L,1151911521,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017435,631912.00
05/25/2014 07:30,0,0.600,ACTIVE,214.64,342.65,59.981,1401017405,"274151322000085","019011112586793",28.13,24.50,0,335.44,347.76,17.1,14.5,0.097,129128.8,129128.8,3062,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017437,631913.00
05/25/2014 07:30,0,0.604,ACTIVE,214.64,341.75,59.975,1401017405,"274151322000087","019011112586793",27.39,26.00,0,334.54,347.76,16.8,14.2,0.097,124472.7,124472.7,3079,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017439,631914.00
05/25/2014 07:30,0,0.596,ACTIVE,214.19,342.95,59.970,1401017405,"274151322000088","019011112586793",27.55,24.80,0,334.54,347.46,16.6,14.1,0.106,124873.3,124873.3,3070,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017441,631915.00
05/25/2014 07:30,0,0.625,ACTIVE,214.41,344.15,59.970,1401017405,"274151322000095","019011112586793",27.89,24.50,0,334.84,347.76,17.7,15.2,0.110,130378.4,130378.4,3095,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017442,631916.00
05/25/2014 07:30,0,0.396,ACTIVE,215.09,410.28,59.975,1401017405,"274151322000068","019011112586793",38.59,26.80,0,336.94,418.70,15.6,13.1,0.084,74728.4,74728.4,3099,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017444,631917.00
05/25/2014 07:30,0,0.611,ACTIVE,214.19,340.25,59.965,1401017405,"274151322000054","019011112586793",27.81,25.00,0,334.24,348.06,17.2,14.7,0.106,127842.7,127842.7,3064,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401017446,631918.00
05/25/2014 07:45,1,0.790,ACTIVE,213.4,424.32,60.03,1401018303,"040051121000097","019011112586793",25.28,24,0.158,315.42,440.68,19.8,12.0,0.003,303691.99999996,303695.29999996,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018306,631919.00
05/25/2014 07:45,1,0.880,ACTIVE,213.4,411.24,60.03,1401018303,"040051121000095","019011112586793",22.76,23,0.136,310.48,437.61,19.9,13.7,0.042,273071.89999993,273074.79999991,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018308,631920.00
05/25/2014 07:45,1,0.534,ACTIVE,213.6,401.10,60.03,1401018303,"033051125000132","019011112586793",33.87,23,0.134,315.97,441.15,18.0,14.6,0.006,247911.79999948,247914.79999948,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018311,631921.00
05/25/2014 07:45,1,0.474,ACTIVE,213.5,411.38,60.03,1401018303,"033051125000135","019011112586793",35.00,24,0.160,315.06,441.35,16.5,16.7,0.003,243989.3999998,243992.09999985,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018313,631922.00
05/25/2014 07:45,1,0.805,ACTIVE,213.1,358.69,60.03,1401018303,"040051121000116","019011112586793",25.41,23,0.156,310.23,439.16,20.3,14.6,0.062,287395.79999989,287398.99999989,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018315,631923.00
05/25/2014 07:45,1,0.822,ACTIVE,212.9,383.14,60.00,1401018303,"040051121000068","019011112586793",23.06,23,0.138,314.39,440.01,18.8,11.5,0.016,278378.19999999,278381.19999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018318,631924.00
05/25/2014 07:45,1,0.589,ACTIVE,212.9,381.64,60.03,1401018303,"033051125000118","019011112586793",39.00,24,0.136,315.65,442.27,22.8,15.7,0.106,315743.30000013,315747.40000013,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018320,631925.00
05/25/2014 07:45,1,0.597,ACTIVE,212.6,388.53,60.03,1401018303,"033051125000150","019011112586793",38.60,23,0.136,315.25,442.57,22.9,23.0,0.026,318625.19999967,318629.29999963,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018323,631926.00
05/25/2014 07:45,1,0.647,ACTIVE,213.2,357.33,60.00,1401018303,"040051121000185","019011112586793",25.31,23,0.157,312.87,439.64,16.3,13.7,0.050,287205.70000005,287208.20000005,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018325,631927.00
05/25/2014 07:45,1,0.709,ACTIVE,213.6,337.26,60.00,1401018303,"040051121000195","019011112586793",24.81,23,0.132,316.06,441.09,17.5,20.8,0.167,289768.10000016,289771.00000016,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018327,631928.00
05/25/2014 07:45,0,0.811,ACTIVE,214.87,344.76,59.954,1401018303,"274151322000083","019011112586793",27.95,25.50,0,333.63,351.07,23.0,20.2,0.150,129619.7,129619.7,3126,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018329,631929.00
05/25/2014 07:45,0,0.898,ACTIVE,215.32,341.45,59.970,1401018303,"274151322000076","019011112586793",29.14,25.50,0,333.93,352.57,26.5,23.7,0.177,131809.5,131809.5,3122,0,0,0,L,1151911521,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018330,631930.00
05/25/2014 07:45,0,0.553,ACTIVE,214.87,400.66,59.933,1401018303,"274151322000094","019011112586793",37.67,26.50,0,336.64,421.10,21.1,18.4,0.137,76906.8,76906.8,3142,0,0,0,L,1151911521,0,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018332,631931.00
05/25/2014 07:45,0,0.873,ACTIVE,214.64,344.15,59.965,1401018303,"274151322000052","019011112586793",28.29,26.00,0,332.13,351.97,25.0,22.2,0.164,129756.1,129756.1,3079,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018334,631932.00
05/25/2014 07:45,0,0.854,ACTIVE,215.09,342.65,59.965,1401018303,"274151322000085","019011112586793",27.63,25.30,0,333.63,351.67,23.9,21.2,0.146,129133.3,129133.3,3063,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018336,631933.00
05/25/2014 07:45,0,0.828,ACTIVE,214.87,343.55,59.959,1401018303,"274151322000087","019011112586793",27.77,27.00,0,333.63,351.37,23.3,20.5,0.155,124477.1,124477.1,3080,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018337,631934.00
05/25/2014 07:45,0,0.830,ACTIVE,213.96,341.75,59.959,1401018303,"274151322000088","019011112586793",27.85,25.50,0,333.03,351.37,23.4,20.7,0.155,124877.7,124877.7,3071,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018339,631935.00
05/25/2014 07:45,0,0.857,ACTIVE,214.64,344.76,59.959,1401018303,"274151322000095","019011112586793",28.65,25.30,0,332.43,351.37,24.9,22.1,0.164,130383.1,130383.1,3096,0,0,0,L,1151911521,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018341,631936.00
05/25/2014 07:45,0,0.561,ACTIVE,215.54,405.47,59.970,1401018303,"274151322000068","019011112586793",38.09,27.80,0,337.84,420.50,21.6,18.9,0.137,74732.5,74732.5,3100,0,0,0,L,1151911521,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018342,631937.00
05/25/2014 07:45,0,0.855,ACTIVE,214.19,342.35,59.965,1401018303,"274151322000054","019011112586793",27.79,25.80,0,332.73,351.37,24.1,21.3,0.155,127847.2,127847.2,3065,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401018344,631938.00
05/25/2014 08:00,1,1.074,ACTIVE,213.6,388.87,60.03,1401019203,"040051121000097","019011112586793",25.57,24,0.171,315.73,441.49,27.3,23.7,0.201,303695.29999996,303699.99999996,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019206,631939.00
05/25/2014 08:00,1,1.173,ACTIVE,213.2,403.34,60.03,1401019203,"040051121000095","019011112586793",22.94,24,0.150,310.00,438.10,26.7,20.9,0.018,273074.79999991,273079.19999995,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019208,631940.00
05/25/2014 08:00,1,0.721,ACTIVE,213.8,414.91,60.03,1401019203,"033051125000132","019011112586793",34.31,24,0.153,314.94,441.48,24.6,21.3,0.014,247914.79999948,247919.19999948,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019210,631941.00
05/25/2014 08:00,1,0.662,ACTIVE,213.5,375.04,60.03,1401019203,"033051125000135","019011112586793",35.02,24,0.150,315.79,442.43,23.0,26.6,0.051,243992.09999985,243996.09999985,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019212,631942.00
05/25/2014 08:00,1,1.092,ACTIVE,212.9,344.83,60.03,1401019203,"040051121000116","019011112586793",25.49,23,0.198,310.54,440.13,27.7,20.9,0.187,287398.99999989,287403.69999989,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019214,631943.00
05/25/2014 08:00,1,1.140,ACTIVE,213.4,421.92,60.07,1401019203,"040051121000068","019011112586793",22.95,24,0.152,316.21,440.64,26.0,15.8,0.025,278381.19999999,278385.79999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019217,631944.00
05/25/2014 08:00,1,0.808,ACTIVE,213.5,374.77,60.03,1401019203,"033051125000118","019011112586793",39.09,24,0.234,318.65,443.49,31.4,31.9,0.091,315747.40000013,315753.20000013,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019219,631945.00
05/25/2014 08:00,1,0.807,ACTIVE,213.9,384.69,60.03,1401019203,"033051125000150","019011112586793",39.09,24,0.233,313.83,444.58,31.4,31.6,0.108,318629.29999963,318635.09999964,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019221,631946.00
05/25/2014 08:00,1,0.839,ACTIVE,213.4,340.47,60.03,1401019203,"040051121000185","019011112586793",26.18,24,0.193,314.58,440.72,21.8,13.6,0.223,287208.20000005,287211.90000005,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019223,631947.00
05/25/2014 08:00,1,0.984,ACTIVE,213.2,399.31,60.03,1401019203,"040051121000195","019011112586793",25.29,24,0.158,316.97,441.44,24.7,20.9,0.025,289771.00000016,289775.20000016,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019226,631948.00
05/25/2014 08:00,0,1.092,ACTIVE,215.77,343.25,59.970,1401019203,"274151322000083","019011112586793",28.47,26.30,0,332.73,358.28,31.6,28.5,0.217,129625.7,129625.7,3127,0,0,0,L,1151911521,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019227,631949.00
05/25/2014 08:00,0,1.234,ACTIVE,216.67,352.87,59.965,1401019203,"274151322000076","019011112586793",29.24,26.50,0,335.74,360.69,36.6,33.4,0.239,131816.5,131816.5,3123,0,0,0,L,1151911521,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019229,631950.00
05/25/2014 08:00,0,0.762,ACTIVE,215.77,408.18,59.975,1401019203,"274151322000094","019011112586793",38.21,27.30,0,334.24,426.51,29.3,26.4,0.190,76912.3,76912.3,3143,0,0,0,L,1151911521,0,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019231,631951.00
05/25/2014 08:00,0,1.195,ACTIVE,215.32,347.76,59.981,1401019203,"274151322000052","019011112586793",28.19,26.80,0,331.23,360.08,34.1,31.0,0.225,129762.7,129762.7,3080,0,0,0,L,1151911521,0,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019232,631952.00
05/25/2014 08:00,0,1.145,ACTIVE,216.00,346.26,59.970,1401019203,"274151322000085","019011112586793",28.41,26.00,0,332.73,358.58,33.0,29.9,0.221,129139.5,129139.5,3064,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019234,631953.00
05/25/2014 08:00,0,1.113,ACTIVE,216.45,343.85,60.012,1401019203,"274151322000087","019011112586793",28.15,28.00,0,331.83,358.88,31.8,28.8,0.199,124483.2,124483.2,3081,0,0,0,L,1151911521,0,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019236,631954.00
05/25/2014 08:00,0,1.129,ACTIVE,215.32,348.36,59.944,1401019203,"274151322000088","019011112586793",28.35,26.00,0,331.53,359.18,32.4,29.4,0.217,124883.9,124883.9,3072,0,0,0,L,1151911521,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019238,631955.00
05/25/2014 08:00,0,1.188,ACTIVE,215.77,345.36,59.981,1401019203,"274151322000095","019011112586793",28.75,26.00,0,332.13,358.28,34.6,31.4,0.230,130389.6,130389.6,3097,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019239,631956.00
05/25/2014 08:00,0,0.770,ACTIVE,216.45,413.89,59.981,1401019203,"274151322000068","019011112586793",38.45,28.50,0,334.84,426.51,30.1,27.1,0.194,74738.1,74738.1,3101,0,0,0,L,1151911521,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019241,631957.00
05/25/2014 08:00,0,1.150,ACTIVE,215.32,349.56,59.991,1401019203,"274151322000054","019011112586793",28.45,26.50,0,331.83,357.98,33.1,30.1,0.208,127853.5,127853.5,3066,0,0,0,L,1151911521,0,122.01,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401019243,631958.00
05/25/2014 08:15,1,1.327,ACTIVE,214.2,349.20,60.00,1401020103,"040051121000097","019011112586793",26.03,25,0.211,313.67,443.47,34.3,33.9,0.182,303699.99999996,303706.79999996,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020105,631959.00
05/25/2014 08:15,1,1.435,ACTIVE,214.1,372.96,60.03,1401020103,"040051121000095","019011112586793",23.16,24,0.237,312.12,440.51,33.1,29.8,0.135,273079.19999995,273085.39999994,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020107,631960.00
05/25/2014 08:15,1,0.899,ACTIVE,214.1,332.46,60.00,1401020103,"033051125000132","019011112586793",34.26,25,0.139,316.17,443.88,30.6,32.4,0.311,247919.19999948,247925.19999948,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020110,631961.00
05/25/2014 08:15,1,0.849,ACTIVE,214.4,413.02,60.03,1401020103,"033051125000135","019011112586793",34.66,25,0.189,315.55,444.65,29.3,28.4,0.036,243996.09999985,244001.99999983,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020112,631962.00
05/25/2014 08:15,1,1.355,ACTIVE,213.6,365.72,60.00,1401020103,"040051121000116","019011112586793",25.74,24,0.208,311.06,442.19,34.7,26.1,0.139,287403.69999989,287410.29999989,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020114,631963.00
05/25/2014 08:15,1,1.409,ACTIVE,214.0,322.18,60.03,1401020103,"040051121000068","019011112586793",23.37,25,0.199,315.63,442.76,32.7,32.8,0.246,278385.79999995,278391.99999994,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020117,631964.00
05/25/2014 08:15,1,1.014,ACTIVE,214.4,374.22,60.00,1401020103,"033051125000118","019011112586793",39.11,25,0.254,317.10,443.93,39.5,30.7,0.257,315753.20000013,315761.20000013,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020119,631965.00
05/25/2014 08:15,1,1.008,ACTIVE,214.4,390.30,60.03,1401020103,"033051125000150","019011112586793",39.27,25,0.260,315.67,444.66,39.4,34.2,0.105,318635.09999964,318643.09999964,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020121,631966.00
05/25/2014 08:15,1,1.080,ACTIVE,214.3,350.43,60.00,1401020103,"040051121000185","019011112586793",26.21,25,0.244,315.51,440.85,28.1,33.2,0.193,287211.90000005,287217.10000005,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020123,631967.00
05/25/2014 08:15,1,1.251,ACTIVE,214.2,351.55,60.00,1401020103,"040051121000195","019011112586793",25.65,25,0.185,317.02,443.38,31.9,32.2,0.158,289775.20000016,289781.50000016,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020125,631968.00
05/25/2014 08:15,0,1.363,ACTIVE,216.22,354.07,59.944,1401020103,"274151322000083","019011112586793",28.78,27.30,0,335.74,361.59,39.8,36.5,0.274,129633.9,129633.9,3128,0,0,0,L,1151911521,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020127,631969.00
05/25/2014 08:15,0,1.541,ACTIVE,216.90,347.16,59.970,1401020103,"274151322000076","019011112586793",29.28,27.50,0,335.74,365.19,45.8,42.2,0.305,131826.0,131826.0,3124,0,0,0,L,1151911521,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020129,631970.00
05/25/2014 08:15,0,0.961,ACTIVE,216.67,413.59,59.986,1401020103,"274151322000094","019011112586793",38.01,28.30,0,334.24,438.53,37.2,34.0,0.256,76919.8,76919.8,3144,0,0,0,L,1151911521,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020131,631971.00
05/25/2014 08:15,0,1.480,ACTIVE,215.77,354.07,59.970,1401020103,"274151322000052","019011112586793",28.39,28.00,0,334.54,362.79,42.5,39.1,0.287,129771.5,129771.5,3081,0,0,0,L,1151911521,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020132,631972.00
05/25/2014 08:15,0,1.426,ACTIVE,216.45,345.96,59.975,1401020103,"274151322000085","019011112586793",28.67,26.80,0,336.04,362.49,41.4,38.0,0.270,129148.1,129148.1,3065,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020134,631973.00
05/25/2014 08:15,0,1.395,ACTIVE,216.00,352.87,59.981,1401020103,"274151322000087","019011112586793",28.21,29.50,0,335.44,362.19,39.8,36.5,0.265,124491.4,124491.4,3082,0,0,0,L,1151911521,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020136,631974.00
05/25/2014 08:15,0,1.418,ACTIVE,215.77,348.66,59.965,1401020103,"274151322000088","019011112586793",28.47,27.00,0,335.44,362.49,40.9,37.5,0.270,124892.3,124892.3,3073,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020138,631975.00
05/25/2014 08:15,0,1.465,ACTIVE,216.22,355.28,59.996,1401020103,"274151322000095","019011112586793",29.32,27.00,0,335.14,363.39,43.5,40.1,0.283,130398.7,130398.7,3098,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020139,631976.00
05/25/2014 08:15,0,0.928,ACTIVE,217.35,423.81,59.975,1401020103,"274151322000068","019011112586793",39.34,29.50,0,335.14,438.83,36.6,33.4,0.230,74745.7,74745.7,3102,0,0,0,L,1151911521,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020141,631977.00
05/25/2014 08:15,0,1.422,ACTIVE,216.45,349.26,59.975,1401020103,"274151322000054","019011112586793",28.84,27.30,0,334.84,363.09,41.5,38.2,0.278,127862.1,127862.1,3067,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020143,631978.00
05/25/2014 08:15,1,1.394,ACTIVE,214.2,397.77,60.03,1401020102,"040051121000097","019011112586793",25.89,25,0.211,312.63,442.37,35.9,28.7,0.073,303706.79999996,303707.79999996,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020105,631979.00
05/25/2014 08:15,1,1.495,ACTIVE,213.9,363.85,60.00,1401020102,"040051121000095","019011112586793",23.23,24,0.210,313.42,440.53,34.5,25.5,0.105,273085.39999994,273086.29999992,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020107,631980.00
05/25/2014 08:15,1,0.936,ACTIVE,214.9,340.60,60.00,1401020102,"033051125000132","019011112586793",34.50,25,0.194,316.91,443.72,32.1,27.2,0.215,247925.19999948,247926.09999948,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020109,631981.00
05/25/2014 08:15,1,0.886,ACTIVE,214.6,427.80,60.03,1401020102,"033051125000135","019011112586793",34.78,25,0.234,318.26,444.46,30.6,31.3,0.015,244001.99999983,244002.89999981,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020111,631982.00
