ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 08:15,1,1.410,ACTIVE,214.4,345.16,60.00,1401020102,"040051121000116","019011112586793",25.79,24,0.223,310.38,440.19,36.2,35.8,0.203,287410.29999989,287411.39999989,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020113,631983.00
05/25/2014 08:15,1,1.454,ACTIVE,214.7,326.69,60.00,1401020102,"040051121000068","019011112586793",23.62,25,0.200,314.54,438.24,34.1,29.6,0.261,278391.99999994,278392.99999994,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020116,631984.00
05/25/2014 08:15,1,1.052,ACTIVE,214.0,403.94,60.00,1401020102,"033051125000118","019011112586793",39.19,25,0.245,317.62,441.09,41.0,34.0,0.085,315761.20000013,315762.30000013,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020118,631985.00
05/25/2014 08:15,1,1.051,ACTIVE,214.9,354.32,60.00,1401020102,"033051125000150","019011112586793",39.03,25,0.261,316.52,442.73,40.8,42.7,0.265,318643.09999964,318644.29999963,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020120,631986.00
05/25/2014 08:15,1,1.112,ACTIVE,214.6,347.89,60.03,1401020102,"040051121000185","019011112586793",26.33,25,0.207,316.73,440.61,29.1,33.7,0.235,287217.10000005,287217.80000005,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020123,631987.00
05/25/2014 08:15,1,1.299,ACTIVE,213.8,379.26,60.03,1401020102,"040051121000195","019011112586793",25.58,25,0.187,318.19,443.05,33.0,25.2,0.081,289781.50000016,289782.40000016,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020125,631988.00
05/25/2014 08:15,0,1.428,ACTIVE,216.45,353.77,59.986,1401020102,"274151322000083","019011112586793",28.29,27.50,0,337.84,363.09,41.0,37.6,0.287,129635.1,129635.1,3129,0,0,0,L,1151911521,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020127,631989.00
05/25/2014 08:15,0,1.590,ACTIVE,217.13,348.06,59.959,1401020102,"274151322000076","019011112586793",29.32,27.80,0,338.74,366.40,47.2,43.6,0.318,131827.4,131827.4,3125,0,0,0,L,1151911521,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020128,631990.00
05/25/2014 08:15,0,0.967,ACTIVE,216.67,415.09,59.959,1401020102,"274151322000094","019011112586793",39.10,28.50,0,395.25,432.22,37.5,34.3,0.243,76920.9,76920.9,3145,0,0,0,L,1151911521,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020130,631991.00
05/25/2014 08:15,0,1.512,ACTIVE,216.45,347.16,59.965,1401020102,"274151322000052","019011112586793",28.63,28.00,0,336.94,364.29,43.8,40.4,0.292,129772.9,129772.9,3082,0,0,0,L,1151911521,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020132,631992.00
05/25/2014 08:15,0,1.473,ACTIVE,217.13,348.06,59.970,1401020102,"274151322000085","019011112586793",28.53,27.00,0,338.44,363.99,42.5,39.1,0.278,129149.4,129149.4,3066,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020133,631993.00
05/25/2014 08:15,0,1.441,ACTIVE,216.45,349.26,59.959,1401020102,"274151322000087","019011112586793",28.11,29.50,0,337.84,363.09,41.0,37.7,0.274,124492.6,124492.6,3083,0,0,0,L,1151911521,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020135,631994.00
05/25/2014 08:15,0,1.471,ACTIVE,216.45,347.16,59.970,1401020102,"274151322000088","019011112586793",28.27,27.00,0,337.84,363.99,42.2,38.8,0.265,124893.5,124893.5,3074,0,0,0,L,1151911521,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020137,631995.00
05/25/2014 08:15,0,1.523,ACTIVE,216.67,352.87,59.959,1401020102,"274151322000095","019011112586793",29.16,27.30,0,336.34,364.59,45.0,41.5,0.287,130400.0,130400.0,3099,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020139,631996.00
05/25/2014 08:15,0,0.953,ACTIVE,217.58,422.30,59.959,1401020102,"274151322000068","019011112586793",39.30,29.80,0,400.96,436.73,38.1,34.9,0.247,74746.8,74746.8,3103,0,0,0,L,1151911521,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020140,631997.00
05/25/2014 08:15,0,1.461,ACTIVE,216.45,355.88,59.959,1401020102,"274151322000054","019011112586793",28.90,27.50,0,337.24,364.29,42.9,39.4,0.283,127863.4,127863.4,3068,0,0,0,L,1151911521,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020142,631998.00
05/25/2014 08:15,1,1.415,ALERT,214.1,402.44,60.00,1401020103,"040051121000097","019011112586793",25.95,25,0.209,314.12,404.69,36.5,28.5,0.083,303707.79999996,303708.79999996,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401020107,631999.00
05/25/2014 08:15,1,1.506,ACTIVE,214.0,364.85,59.96,1401020103,"040051121000095","019011112586793",23.36,24,0.208,311.25,434.45,35.0,33.8,0.105,273086.29999992,273087.29999992,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020109,632000.00
05/25/2014 08:15,1,0.940,ACTIVE,213.5,361.06,60.00,1401020103,"033051125000132","019011112586793",34.70,25,0.194,315.74,441.37,32.4,32.8,0.120,247926.09999948,247927.19999948,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020111,632001.00
05/25/2014 08:15,1,0.897,ACTIVE,215.1,381.26,60.00,1401020103,"033051125000135","019011112586793",34.67,25,0.231,319.08,444.44,30.9,30.5,0.136,244002.89999981,244003.79999985,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020113,632002.00
05/25/2014 08:15,1,1.407,ACTIVE,214.7,363.32,60.00,1401020103,"040051121000116","019011112586793",26.06,24,0.208,311.26,442.72,36.4,28.3,0.189,287411.39999989,287412.49999989,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020116,632003.00
05/25/2014 08:15,1,1.466,ACTIVE,214.7,324.12,60.00,1401020103,"040051121000068","019011112586793",23.57,25,0.214,315.53,438.94,34.3,32.0,0.258,278392.99999994,278394.09999996,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020118,632004.00
05/25/2014 08:15,1,1.058,ACTIVE,214.2,378.78,59.96,1401020103,"033051125000118","019011112586793",39.17,26,0.259,319.39,419.43,41.2,42.5,0.233,315762.30000013,315763.60000013,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020120,632005.00
05/25/2014 08:15,1,1.047,ACTIVE,214.7,415.05,60.00,1401020103,"033051125000150","019011112586793",39.37,25,0.241,317.37,419.88,41.0,32.8,0.083,318644.29999963,318645.59999964,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020122,632006.00
05/25/2014 08:15,1,1.123,ACTIVE,214.8,386.31,59.96,1401020103,"040051121000185","019011112586793",26.30,25,0.210,317.25,439.99,29.4,13.9,0.244,287217.80000005,287218.70000005,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020125,632007.00
05/25/2014 08:15,1,1.305,ACTIVE,214.8,339.12,60.00,1401020103,"040051121000195","019011112586793",25.61,25,0.212,316.63,441.38,33.2,32.9,0.237,289782.40000016,289783.40000016,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020127,632008.00
05/25/2014 08:15,0,1.426,ACTIVE,216.00,352.57,59.944,1401020103,"274151322000083","019011112586793",28.51,27.50,0,337.24,363.69,41.2,37.8,0.283,129636.5,129636.5,3130,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020128,632009.00
05/25/2014 08:15,0,1.602,ACTIVE,216.67,348.66,59.949,1401020103,"274151322000076","019011112586793",29.10,27.80,0,338.44,366.10,47.3,43.7,0.331,131829.0,131829.0,3126,0,0,0,L,1151911521,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020130,632010.00
05/25/2014 08:15,0,0.963,ACTIVE,216.22,419.60,59.949,1401020103,"274151322000094","019011112586793",38.98,28.50,0,391.34,433.12,37.9,34.7,0.247,76922.2,76922.2,3146,0,0,0,L,1151911521,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020132,632011.00
05/25/2014 08:15,0,1.520,ACTIVE,216.00,348.06,59.938,1401020103,"274151322000052","019011112586793",28.45,28.30,0,336.94,364.89,43.8,40.3,0.287,129774.3,129774.3,3083,0,0,0,L,1151911521,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020134,632012.00
05/25/2014 08:15,0,1.463,ACTIVE,216.45,349.56,59.965,1401020103,"274151322000085","019011112586793",28.65,27.00,0,337.54,363.99,42.4,39.0,0.278,129150.7,129150.7,3067,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020135,632013.00
05/25/2014 08:15,0,1.445,ACTIVE,216.45,347.16,59.954,1401020103,"274151322000087","019011112586793",27.89,29.80,0,337.24,363.39,40.8,37.5,0.274,124493.9,124493.9,3084,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020137,632014.00
05/25/2014 08:15,0,1.455,ACTIVE,216.00,349.86,59.954,1401020103,"274151322000088","019011112586793",28.35,27.30,0,337.24,363.39,41.8,38.4,0.274,124894.9,124894.9,3075,0,0,0,L,1151911521,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020139,632015.00
05/25/2014 08:15,0,1.510,ACTIVE,216.00,346.26,59.970,1401020103,"274151322000095","019011112586793",29.04,27.30,0,337.54,364.29,44.4,40.9,0.292,130401.5,130401.5,3100,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020141,632016.00
05/25/2014 08:15,0,0.943,ACTIVE,217.35,421.10,59.959,1401020103,"274151322000068","019011112586793",39.42,30.00,0,392.25,434.02,37.8,34.5,0.239,74748.0,74748.0,3104,0,0,0,L,1151911521,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020142,632017.00
05/25/2014 08:15,0,1.439,ACTIVE,216.00,347.76,59.965,1401020103,"274151322000054","019011112586793",28.86,27.50,0,336.94,363.99,42.0,38.7,0.287,127864.7,127864.7,3069,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401020144,632018.00
05/25/2014 08:30,1,1.525,ACTIVE,214.4,358.43,60.03,1401021003,"040051121000097","019011112586793",26.07,26,0.247,313.53,441.88,39.5,31.4,0.267,303708.79999996,303714.89999996,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021006,632019.00
05/25/2014 08:30,1,1.612,ACTIVE,214.4,396.35,60.03,1401021003,"040051121000095","019011112586793",23.59,25,0.214,312.06,440.18,37.8,27.9,0.068,273087.29999992,273092.79999992,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021008,632020.00
05/25/2014 08:30,1,1.029,ACTIVE,215.3,372.47,60.03,1401021003,"033051125000132","019011112586793",34.45,26,0.212,314.57,443.60,35.2,36.2,0.117,247927.19999948,247932.39999948,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021010,632021.00
05/25/2014 08:30,1,0.989,ACTIVE,214.9,363.91,60.03,1401021003,"033051125000135","019011112586793",34.54,26,0.201,316.51,444.88,34.0,27.6,0.163,244003.79999985,244008.89999981,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021012,632022.00
05/25/2014 08:30,1,1.541,ACTIVE,214.9,369.01,60.03,1401021003,"040051121000116","019011112586793",25.95,25,0.242,310.83,439.64,39.7,39.4,0.253,287412.49999989,287418.19999989,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021015,632023.00
05/25/2014 08:30,1,1.606,ACTIVE,214.9,329.15,60.03,1401021003,"040051121000068","019011112586793",23.43,25,0.221,316.42,437.37,37.4,38.0,0.288,278394.09999996,278399.69999998,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021017,632024.00
05/25/2014 08:30,1,1.151,ACTIVE,214.2,402.59,60.03,1401021003,"033051125000118","019011112586793",39.13,26,0.275,318.01,429.76,44.8,47.3,0.128,315763.60000013,315770.70000013,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021019,632025.00
05/25/2014 08:30,1,1.152,ACTIVE,214.8,351.64,60.00,1401021003,"033051125000150","019011112586793",38.80,26,0.282,316.17,431.17,44.4,46.9,0.337,318645.59999964,318652.49999968,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021021,632026.00
05/25/2014 08:30,1,1.236,ACTIVE,214.8,368.96,60.03,1401021003,"040051121000185","019011112586793",26.37,26,0.196,317.62,443.01,32.4,24.9,0.096,287218.70000005,287223.50000005,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021024,632027.00
05/25/2014 08:30,1,1.426,ACTIVE,214.1,392.00,60.03,1401021003,"040051121000195","019011112586793",25.65,26,0.212,317.46,442.78,36.4,28.1,0.076,289783.40000016,289789.00000016,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021026,632028.00
05/25/2014 08:30,0,1.539,ACTIVE,215.77,352.87,59.970,1401021003,"274151322000083","019011112586793",28.61,28.30,0,335.74,363.99,44.6,41.2,0.318,129643.6,129643.6,3131,0,0,0,L,1151911521,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021028,632029.00
05/25/2014 08:30,0,1.729,ACTIVE,216.90,356.18,59.970,1401021003,"274151322000076","019011112586793",29.06,28.50,0,337.84,367.30,51.0,47.3,0.345,131837.2,131837.2,3127,0,0,0,L,1151911521,0,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021029,632030.00
05/25/2014 08:30,0,1.066,ACTIVE,216.22,409.98,59.965,1401021003,"274151322000094","019011112586793",38.19,29.00,0,336.94,437.63,41.5,38.1,0.283,76928.7,76928.7,3147,0,0,0,L,1151911521,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021031,632031.00
05/25/2014 08:30,0,1.631,ACTIVE,216.00,353.77,59.970,1401021003,"274151322000052","019011112586793",28.61,29.00,0,335.14,365.49,47.2,43.6,0.323,129781.9,129781.9,3084,0,0,0,L,1151911521,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021033,632032.00
05/25/2014 08:30,0,1.590,ACTIVE,216.45,354.37,59.970,1401021003,"274151322000085","019011112586793",28.61,27.80,0,336.04,364.89,46.1,42.5,0.309,129158.1,129158.1,3068,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021034,632033.00
05/25/2014 08:30,0,1.549,ACTIVE,216.22,351.97,59.970,1401021003,"274151322000087","019011112586793",28.25,30.80,0,336.34,363.99,44.3,40.8,0.296,124501.0,124501.0,3085,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021036,632034.00
05/25/2014 08:30,0,1.578,ACTIVE,215.77,349.56,59.970,1401021003,"274151322000088","019011112586793",28.45,27.80,0,335.74,364.89,45.5,42.0,0.305,124902.2,124902.2,3076,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021038,632035.00
05/25/2014 08:30,0,1.662,ACTIVE,216.00,350.77,59.965,1401021003,"274151322000095","019011112586793",28.82,28.00,0,335.74,365.80,48.5,44.9,0.318,130409.3,130409.3,3101,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021040,632036.00
05/25/2014 08:30,0,1.039,ACTIVE,217.13,421.40,59.965,1401021003,"274151322000068","019011112586793",39.26,30.80,0,338.44,442.44,41.4,38.0,0.270,74754.6,74754.6,3105,0,0,0,L,1151911521,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021041,632037.00
05/25/2014 08:30,0,1.568,ACTIVE,215.77,352.57,59.965,1401021003,"274151322000054","019011112586793",28.92,28.00,0,335.74,365.49,45.9,42.4,0.305,127872.2,127872.2,3070,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021043,632038.00
05/25/2014 08:45,1,1.546,ACTIVE,214.1,366.47,60.03,1401021903,"040051121000097","019011112586793",26.18,26,0.255,314.76,439.82,40.2,40.8,0.267,303714.89999996,303723.79999996,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021906,632039.00
05/25/2014 08:45,1,1.642,ACTIVE,213.5,383.77,60.03,1401021903,"040051121000095","019011112586793",23.49,25,0.228,310.82,439.78,38.4,38.0,0.084,273092.79999992,273100.79999992,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021908,632040.00
05/25/2014 08:45,1,1.041,ACTIVE,214.3,339.87,60.00,1401021903,"033051125000132","019011112586793",34.59,26,0.227,314.69,444.02,35.8,35.8,0.260,247932.39999948,247940.09999948,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021910,632041.00
05/25/2014 08:45,1,1.006,ACTIVE,214.3,398.32,60.00,1401021903,"033051125000135","019011112586793",34.94,26,0.207,313.83,444.84,34.9,27.9,0.093,244008.89999981,244016.49999983,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021912,632042.00
05/25/2014 08:45,1,1.585,ACTIVE,213.8,398.40,60.03,1401021903,"040051121000116","019011112586793",26.09,25,0.247,311.57,441.67,41.1,31.3,0.087,287418.19999989,287426.99999989,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021915,632043.00
05/25/2014 08:45,1,1.650,ACTIVE,214.4,387.15,60.00,1401021903,"040051121000068","019011112586793",23.65,26,0.224,315.91,441.17,38.8,38.9,0.103,278399.69999998,278407.89999997,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021917,632044.00
05/25/2014 08:45,1,1.210,ACTIVE,214.1,339.76,60.03,1401021903,"033051125000118","019011112586793",38.94,27,0.289,321.10,443.30,46.9,36.8,0.352,315770.70000013,315780.80000013,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021919,632045.00
05/25/2014 08:45,1,1.210,ACTIVE,213.7,418.78,60.00,1401021903,"033051125000150","019011112586793",39.05,26,0.297,319.61,444.24,47.0,37.0,0.108,318652.49999968,318662.79999963,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021922,632046.00
05/25/2014 08:45,1,1.376,ALERT,214.1,325.93,60.00,1401021903,"040051121000185","019011112586793",26.21,26,0.227,313.51,443.23,35.9,36.2,0.275,287223.50000005,287230.60000005,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401021925,632047.00
05/25/2014 08:45,1,1.560,ACTIVE,214.2,342.11,60.00,1401021903,"040051121000195","019011112586793",25.53,26,0.244,317.34,441.10,39.6,40.1,0.297,289789.00000016,289797.20000016,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021927,632048.00
05/25/2014 08:45,0,1.666,ACTIVE,215.32,354.37,59.965,1401021903,"274151322000083","019011112586793",28.75,29.00,0,335.74,366.70,48.5,44.8,0.340,129654.0,129654.0,3132,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021929,632049.00
05/25/2014 08:45,0,1.852,ACTIVE,216.22,354.37,59.965,1401021903,"274151322000076","019011112586793",29.32,29.00,0,337.54,370.00,54.9,51.1,0.380,131849.1,131849.1,3128,0,0,0,L,1151911521,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021931,632050.00
05/25/2014 08:45,0,1.158,ACTIVE,215.54,416.89,59.970,1401021903,"274151322000094","019011112586793",38.15,29.80,0,336.64,440.94,44.6,41.1,0.305,76938.2,76938.2,3148,0,0,0,L,1151911521,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021932,632051.00
05/25/2014 08:45,0,1.773,ACTIVE,215.54,347.46,59.975,1401021903,"274151322000052","019011112586793",28.49,29.50,0,335.74,367.60,51.1,47.4,0.349,129792.9,129792.9,3085,0,0,0,L,1151911521,0,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021934,632052.00
05/25/2014 08:45,0,1.717,ACTIVE,216.00,351.67,59.965,1401021903,"274151322000085","019011112586793",28.82,28.30,0,336.34,367.60,50.2,46.5,0.327,129168.9,129168.9,3069,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021936,632053.00
05/25/2014 08:45,0,1.686,ACTIVE,215.77,354.37,59.954,1401021903,"274151322000087","019011112586793",28.19,32.00,0,335.74,366.70,48.2,44.6,0.327,124511.4,124511.4,3086,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021937,632054.00
05/25/2014 08:45,0,1.719,ACTIVE,215.77,355.58,59.959,1401021903,"274151322000088","019011112586793",28.33,28.50,0,335.44,367.30,49.3,45.6,0.327,124912.8,124912.8,3077,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021939,632055.00
05/25/2014 08:45,0,1.791,ACTIVE,215.32,350.47,59.954,1401021903,"274151322000095","019011112586793",29.04,28.50,0,336.04,368.20,52.7,49.0,0.354,130420.6,130420.6,3102,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021941,632056.00
05/25/2014 08:45,0,1.137,ACTIVE,216.90,423.20,59.970,1401021903,"274151322000068","019011112586793",38.82,31.30,0,337.84,442.74,45.1,41.6,0.301,74764.2,74764.2,3106,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021942,632057.00
05/25/2014 08:45,0,1.725,ACTIVE,215.77,357.08,59.959,1401021903,"274151322000054","019011112586793",28.51,28.50,0,335.44,367.90,49.8,46.1,0.323,127882.9,127882.9,3071,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021944,632058.00
05/25/2014 08:47,1,1.776,ACTIVE,214.1,403.35,60.00,1401022023,"040051121000097","019011112586793",26.20,26,0.271,315.78,438.24,46.3,42.3,0.174,303723.79999996,303725.09999996,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022026,632059.00
05/25/2014 08:47,1,1.841,ACTIVE,213.7,382.43,60.00,1401022023,"040051121000095","019011112586793",23.86,25,0.258,309.75,417.18,43.7,33.0,0.171,273100.79999992,273101.99999997,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022028,632060.00
05/25/2014 08:47,1,1.179,ACTIVE,214.0,384.58,60.03,1401022023,"033051125000132","019011112586793",34.71,26,0.243,314.93,418.48,40.7,42.3,0.131,247940.09999948,247941.19999948,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022030,632061.00
05/25/2014 08:47,1,1.144,ACTIVE,214.4,402.13,60.00,1401022023,"033051125000135","019011112586793",34.73,26,0.238,314.24,415.46,39.5,31.4,0.124,244016.49999983,244017.69999982,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022033,632062.00
05/25/2014 08:47,1,1.775,ACTIVE,213.8,388.60,60.00,1401022023,"040051121000116","019011112586793",26.16,25,0.277,311.03,440.76,46.2,46.3,0.189,287426.99999989,287428.19999989,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022035,632063.00
05/25/2014 08:47,1,1.833,ACTIVE,214.2,377.57,60.00,1401022023,"040051121000068","019011112586793",23.86,26,0.253,315.27,423.97,43.5,45.0,0.186,278407.89999997,278409.09999996,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022037,632064.00
05/25/2014 08:47,1,1.332,ACTIVE,213.4,366.08,60.00,1401022023,"033051125000118","019011112586793",39.33,27,0.324,305.66,447.89,52.1,54.8,0.175,315780.80000013,315782.30000013,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022040,632065.00
05/25/2014 08:47,1,1.331,ACTIVE,214.0,427.32,60.03,1401022023,"033051125000150","019011112586793",39.38,26,0.314,304.11,450.01,52.1,39.4,0.182,318662.79999963,318664.19999967,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022042,632066.00
05/25/2014 08:47,1,1.511,ACTIVE,214.3,340.25,60.00,1401022023,"040051121000185","019011112586793",26.43,26,0.247,313.63,441.99,39.7,40.5,0.295,287230.60000005,287231.80000005,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022044,632067.00
05/25/2014 08:47,1,1.724,ACTIVE,214.0,419.21,60.00,1401022023,"040051121000195","019011112586793",25.69,26,0.275,317.35,425.06,44.0,34.7,0.123,289797.20000016,289798.50000016,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022047,632068.00
05/25/2014 08:47,0,1.832,ACTIVE,215.32,347.46,59.965,1401022023,"274151322000083","019011112586793",28.88,29.00,0,335.44,367.30,53.6,49.8,0.384,129655.6,129655.6,3133,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022048,632069.00
05/25/2014 08:47,0,2.035,ACTIVE,216.22,357.98,59.959,1401022023,"274151322000076","019011112586793",29.54,29.30,0,336.94,371.51,61.0,56.9,0.429,131850.9,131850.9,3129,0,0,0,L,1151911521,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022050,632070.00
05/25/2014 08:47,0,1.260,ACTIVE,215.32,424.11,59.959,1401022023,"274151322000094","019011112586793",38.86,29.80,0,399.76,440.64,49.8,46.2,0.340,76939.7,76939.7,3149,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022052,632071.00
05/25/2014 08:47,0,1.947,ACTIVE,215.09,352.57,59.954,1401022023,"274151322000052","019011112586793",28.78,29.80,0,335.74,368.80,56.8,52.9,0.380,129794.6,129794.6,3086,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022053,632072.00
05/25/2014 08:47,0,1.914,ACTIVE,216.22,351.67,59.975,1401022023,"274151322000085","019011112586793",28.82,28.50,0,336.64,368.50,56.0,52.1,0.371,129170.5,129170.5,3070,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022056,632073.00
05/25/2014 08:47,0,1.869,ACTIVE,215.54,348.96,59.954,1401022023,"274151322000087","019011112586793",28.43,32.20,0,336.04,367.60,53.9,50.1,0.362,124512.9,124512.9,3087,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022057,632074.00
05/25/2014 08:47,0,1.924,ACTIVE,215.54,348.66,59.959,1401022023,"274151322000088","019011112586793",28.43,28.50,0,336.34,368.20,55.4,51.5,0.376,124914.4,124914.4,3078,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022059,632075.00
05/25/2014 08:47,0,1.992,ACTIVE,215.32,360.08,59.970,1401022023,"274151322000095","019011112586793",29.42,28.80,0,336.34,369.10,59.3,55.3,0.398,130422.4,130422.4,3103,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022061,632076.00
05/25/2014 08:47,0,1.256,ACTIVE,216.00,428.91,59.965,1401022023,"274151322000068","019011112586793",39.50,31.30,0,397.05,443.94,50.6,46.9,0.340,74765.6,74765.6,3107,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022062,632077.00
05/25/2014 08:47,0,1.906,ACTIVE,215.32,347.46,59.959,1401022023,"274151322000054","019011112586793",29.14,28.50,0,335.74,368.80,56.2,52.4,0.371,127884.6,127884.6,3072,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022064,632078.00
05/25/2014 08:45,1,1.801,ACTIVE,213.9,397.33,60.03,1401021903,"040051121000097","019011112586793",26.26,26,0.285,319.98,436.60,47.0,37.3,0.163,303725.09999996,303726.49999996,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021905,632079.00
05/25/2014 08:45,1,1.894,ACTIVE,214.2,383.53,60.07,1401021903,"040051121000095","019011112586793",23.59,25,0.255,313.16,420.59,44.4,35.5,0.181,273101.99999997,273103.29999992,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021907,632080.00
05/25/2014 08:45,1,1.206,ACTIVE,213.8,400.78,60.03,1401021903,"033051125000132","019011112586793",34.67,26,0.248,316.22,420.39,41.6,33.1,0.098,247941.19999948,247942.49999948,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021910,632081.00
05/25/2014 08:45,1,1.163,ACTIVE,214.4,403.57,60.03,1401021903,"033051125000135","019011112586793",34.96,26,0.251,315.75,418.63,40.4,32.3,0.084,244017.69999982,244018.99999983,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021912,632082.00
05/25/2014 08:45,1,1.831,ACTIVE,213.8,358.41,60.03,1401021903,"040051121000116","019011112586793",25.94,25,0.296,314.87,431.97,47.2,47.2,0.319,287428.19999989,287429.59999989,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021914,632083.00
05/25/2014 08:45,1,1.868,ACTIVE,214.7,400.82,60.03,1401021903,"040051121000068","019011112586793",23.95,26,0.263,318.35,427.39,44.5,35.4,0.126,278409.09999996,278410.49999994,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401021917,632084.00
05/25/2014 08:45,1,1.376,ACTIVE,213.9,371.05,60.07,1401021903,"033051125000118","019011112586793",38.99,27,0.277,304.60,448.17,53.3,43.6,0.365,315782.30000013,315784.00000013,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022165,632085.00
05/25/2014 08:45,1,1.367,ACTIVE,213.9,341.08,60.03,1401021903,"033051125000150","019011112586793",39.21,26,0.301,303.42,450.28,53.3,49.0,0.405,318664.19999967,318665.79999963,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022169,632086.00
05/25/2014 08:45,1,1.547,ACTIVE,214.2,344.49,60.03,1401021903,"040051121000185","019011112586793",26.44,26,0.258,316.23,414.67,40.7,40.9,0.285,287231.80000005,287233.10000005,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022172,632087.00
05/25/2014 08:45,1,1.748,ACTIVE,214.4,395.98,60.03,1401021903,"040051121000195","019011112586793",25.86,27,0.265,319.85,428.24,45.0,36.9,0.181,289798.50000016,289800.00000016,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022175,632088.00
05/25/2014 08:45,0,1.871,ACTIVE,215.32,355.88,59.996,1401021903,"274151322000083","019011112586793",28.82,29.30,0,335.44,367.60,54.6,50.8,0.384,129657.4,129657.4,3134,0,0,0,L,1151911521,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022178,632089.00
05/25/2014 08:45,0,2.090,ACTIVE,216.00,360.99,59.986,1401021903,"274151322000076","019011112586793",29.26,29.50,0,337.24,371.51,62.0,57.9,0.424,131852.9,131852.9,3130,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022181,632090.00
05/25/2014 08:45,0,1.246,ACTIVE,215.32,428.61,59.991,1401021903,"274151322000094","019011112586793",39.70,30.00,0,387.74,440.04,49.9,46.2,0.336,76941.3,76941.3,3150,0,0,0,L,1151911521,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022183,632091.00
05/25/2014 08:45,0,1.988,ACTIVE,215.32,349.56,59.991,1401021903,"274151322000052","019011112586793",28.65,29.80,0,335.44,369.10,57.7,53.7,0.384,129796.5,129796.5,3087,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022186,632092.00
05/25/2014 08:45,0,1.924,ACTIVE,215.54,351.37,59.991,1401021903,"274151322000085","019011112586793",29.10,28.30,0,336.34,369.10,56.7,52.8,0.380,129172.4,129172.4,3071,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022189,632093.00
05/25/2014 08:45,0,1.895,ACTIVE,215.32,348.96,59.991,1401021903,"274151322000087","019011112586793",28.45,32.40,0,336.04,368.50,54.5,50.7,0.362,124514.8,124514.8,3088,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022192,632094.00
05/25/2014 08:45,0,1.943,ACTIVE,214.87,358.88,59.996,1401021903,"274151322000088","019011112586793",28.39,28.80,0,335.74,368.80,55.9,52.0,0.371,124916.4,124916.4,3079,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022195,632095.00
05/25/2014 08:45,0,2.021,ACTIVE,216.00,347.76,60.012,1401021903,"274151322000095","019011112586793",29.14,28.80,0,336.04,370.30,59.6,55.6,0.384,130424.5,130424.5,3104,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022198,632096.00
05/25/2014 08:45,0,1.223,ACTIVE,216.00,428.61,60.007,1401021903,"274151322000068","019011112586793",40.18,31.50,0,399.76,449.05,49.5,45.9,0.323,74767.4,74767.4,3108,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022201,632097.00
05/25/2014 08:45,0,1.908,ACTIVE,215.54,349.86,59.975,1401021903,"274151322000054","019011112586793",29.06,28.80,0,335.44,369.40,56.2,52.3,0.384,127886.6,127886.6,3073,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022204,632098.00
05/25/2014 09:00,1,2.199,ACTIVE,214.8,330.54,60.00,1401022803,"040051121000097","019011112586793",26.36,27,0.361,300.94,448.69,57.6,46.4,0.369,303726.49999996,303735.49999996,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022805,632099.00
05/25/2014 09:00,1,2.269,ACTIVE,214.0,307.31,60.00,1401022803,"040051121000095","019011112586793",24.01,26,0.325,299.44,446.29,54.2,46.6,0.342,273103.29999992,273111.59999993,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022808,632100.00
05/25/2014 09:00,1,1.470,ACTIVE,214.5,443.71,60.03,1401022803,"033051125000132","019011112586793",34.65,27,0.302,303.88,448.62,50.6,42.4,0.114,247942.49999948,247950.49999948,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022810,632101.00
05/25/2014 09:00,1,1.431,ACTIVE,215.0,412.54,60.03,1401022803,"033051125000135","019011112586793",34.77,27,0.306,305.25,450.24,49.5,41.6,0.154,244018.99999983,244026.79999984,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022812,632102.00
05/25/2014 09:00,1,2.247,ACTIVE,214.6,325.11,60.00,1401022803,"040051121000116","019011112586793",25.76,26,0.351,297.77,447.45,57.6,56.4,0.383,287429.59999989,287438.59999989,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022814,632103.00
05/25/2014 09:00,1,2.282,ACTIVE,214.8,403.92,60.03,1401022803,"040051121000068","019011112586793",23.98,26,0.265,304.22,447.72,54.4,40.5,0.171,278410.49999994,278418.99999994,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022817,632104.00
05/25/2014 09:00,1,1.744,ACTIVE,214.6,417.06,60.03,1401022803,"033051125000118","019011112586793",31.30,27,0.279,301.35,448.27,54.3,43.2,0.079,315784.00000013,315793.10000013,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022819,632105.00
05/25/2014 09:00,1,1.738,ACTIVE,214.8,340.75,60.00,1401022803,"033051125000150","019011112586793",31.19,26,0.280,301.63,450.83,53.9,46.3,0.374,318665.79999963,318674.79999963,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022821,632106.00
05/25/2014 09:00,1,1.921,ACTIVE,214.8,350.75,60.03,1401022803,"040051121000185","019011112586793",26.48,27,0.322,304.79,448.18,50.6,50.6,0.406,287233.10000005,287240.70000005,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022824,632107.00
05/25/2014 09:00,1,2.160,ACTIVE,215.2,343.58,60.03,1401022803,"040051121000195","019011112586793",25.84,27,0.264,301.45,447.86,55.5,41.6,0.367,289800.00000016,289808.60000016,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022826,632108.00
05/25/2014 09:00,0,2.271,ACTIVE,215.09,349.56,59.981,1401022803,"274151322000083","019011112586793",28.90,30.00,0,334.54,375.71,66.6,62.4,0.473,129667.9,129667.9,3135,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022828,632109.00
05/25/2014 09:00,0,2.521,ACTIVE,216.00,349.56,59.970,1401022803,"274151322000076","019011112586793",29.44,30.30,0,336.94,380.22,75.1,70.6,0.521,131864.9,131864.9,3131,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022830,632110.00
05/25/2014 09:00,0,1.600,ACTIVE,215.54,417.79,59.986,1401022803,"274151322000094","019011112586793",38.13,30.50,0,390.74,453.26,61.8,57.7,0.433,76951.0,76951.0,3151,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022831,632111.00
05/25/2014 09:00,0,2.387,ACTIVE,215.77,364.59,59.981,1401022803,"274151322000052","019011112586793",29.00,30.80,0,334.84,377.22,70.1,65.7,0.482,129807.5,129807.5,3088,0,0,0,L,1151911521,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022833,632112.00
05/25/2014 09:00,0,2.338,ACTIVE,215.54,360.08,59.975,1401022803,"274151322000085","019011112586793",29.22,29.00,0,336.34,377.22,69.2,64.9,0.460,129183.2,129183.2,3072,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022835,632113.00
05/25/2014 09:00,0,2.316,ACTIVE,215.54,360.08,59.991,1401022803,"274151322000087","019011112586793",28.39,33.50,0,335.74,375.71,66.7,62.4,0.446,124525.2,124525.2,3089,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022836,632114.00
05/25/2014 09:00,0,2.367,ACTIVE,214.87,357.98,59.981,1401022803,"274151322000088","019011112586793",28.67,29.30,0,335.44,376.62,68.7,64.4,0.455,124927.0,124927.0,3080,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022838,632115.00
05/25/2014 09:00,0,2.490,ACTIVE,215.54,350.17,59.959,1401022803,"274151322000095","019011112586793",29.02,29.80,0,335.14,378.42,73.2,68.7,0.491,130435.9,130435.9,3105,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022840,632116.00
05/25/2014 09:00,0,1.486,ACTIVE,216.22,440.94,59.975,1401022803,"274151322000068","019011112586793",40.41,32.00,0,397.35,456.57,61.1,57.1,0.402,74776.9,74776.9,3109,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022842,632117.00
05/25/2014 09:00,0,2.365,ACTIVE,216.00,363.99,59.986,1401022803,"274151322000054","019011112586793",29.08,29.50,0,335.74,377.52,69.7,65.3,0.477,127897.3,127897.3,3074,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401022843,632118.00
05/25/2014 09:15,1,2.868,ACTIVE,214.7,334.50,60.00,1401023703,"040051121000097","019011112586793",26.27,27,0.329,298.73,452.05,74.9,70.8,0.356,303735.49999996,303750.99999996,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023706,632119.00
05/25/2014 09:15,1,3.158,ACTIVE,214.0,348.98,60.00,1401023703,"040051121000095","019011112586793",20.29,26,0.338,297.42,446.84,63.7,59.7,0.283,273111.59999993,273124.39999994,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023708,632120.00
05/25/2014 09:15,1,2.003,ACTIVE,214.1,367.83,60.00,1401023703,"033051125000132","019011112586793",27.40,28,0.314,301.31,449.23,54.6,44.4,0.337,247950.49999948,247962.89999948,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023710,632121.00
05/25/2014 09:15,1,1.965,ACTIVE,214.6,334.85,60.03,1401023703,"033051125000135","019011112586793",27.88,27,0.336,299.63,450.92,54.5,54.9,0.351,244026.79999984,244039.19999982,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023713,632122.00
05/25/2014 09:15,1,2.888,ACTIVE,214.4,347.13,60.00,1401023703,"040051121000116","019011112586793",26.00,27,0.326,295.85,450.34,74.7,69.7,0.351,287438.59999989,287453.09999989,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023715,632123.00
05/25/2014 09:15,1,2.971,ACTIVE,214.0,325.46,60.00,1401023703,"040051121000068","019011112586793",23.88,27,0.310,301.84,449.45,70.6,66.2,0.337,278418.99999994,278432.69999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023717,632124.00
05/25/2014 09:15,1,2.267,ACTIVE,214.3,333.80,60.00,1401023703,"033051125000118","019011112586793",26.95,28,0.382,294.35,448.09,60.8,67.8,0.335,315793.10000013,315806.00000013,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023719,632125.00
05/25/2014 09:15,1,2.261,ACTIVE,214.5,342.18,60.00,1401023703,"033051125000150","019011112586793",26.97,27,0.366,297.79,450.47,60.7,66.8,0.311,318674.79999963,318687.69999967,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023721,632126.00
05/25/2014 09:15,1,2.654,ACTIVE,214.8,308.52,60.00,1401023703,"040051121000185","019011112586793",20.64,28,0.324,299.43,448.92,54.5,57.7,0.333,287240.70000005,287253.00000005,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023724,632127.00
05/25/2014 09:15,1,3.015,ACTIVE,214.9,332.94,60.00,1401023703,"040051121000195","019011112586793",18.02,28,0.322,302.67,448.40,54.0,63.0,0.297,289808.60000016,289821.10000016,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023726,632128.00
