ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 09:15,0,2.984,ACTIVE,216.22,354.97,59.965,1401023703,"274151322000083","019011112586793",28.53,33.50,0,330.33,405.47,86.2,81.3,0.340,129685.8,129685.8,3136,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023728,632129.00
05/25/2014 09:15,0,3.281,ACTIVE,216.90,347.46,59.944,1401023703,"274151322000076","019011112586793",29.08,34.80,0,335.44,381.12,96.6,91.3,0.371,131885.0,131885.0,3132,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023729,632130.00
05/25/2014 09:15,0,1.973,ACTIVE,216.45,422.60,59.970,1401023703,"274151322000094","019011112586793",39.82,31.00,0,389.54,465.89,79.3,74.6,0.301,76967.3,76967.3,3152,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023731,632131.00
05/25/2014 09:15,0,3.086,ACTIVE,216.45,349.26,59.954,1401023703,"274151322000052","019011112586793",28.80,34.30,0,334.24,379.92,90.0,84.9,0.340,129826.2,129826.2,3089,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023733,632132.00
05/25/2014 09:15,0,3.047,ACTIVE,216.67,355.28,59.954,1401023703,"274151322000085","019011112586793",28.92,32.20,0,324.92,401.86,89.2,84.2,0.336,129201.7,129201.7,3073,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023734,632133.00
05/25/2014 09:15,0,2.973,ACTIVE,216.22,353.17,59.959,1401023703,"274151322000087","019011112586793",28.43,37.80,0,325.22,389.54,85.5,80.6,0.327,124542.9,124542.9,3090,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023736,632134.00
05/25/2014 09:15,0,3.037,ACTIVE,216.00,356.48,59.965,1401023703,"274151322000088","019011112586793",28.65,32.40,0,334.54,381.42,88.1,83.1,0.336,124945.2,124945.2,3081,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023738,632135.00
05/25/2014 09:15,0,3.176,ACTIVE,216.45,349.26,59.959,1401023703,"274151322000095","019011112586793",29.18,33.50,0,322.51,397.35,93.9,88.7,0.349,130455.3,130455.3,3106,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023740,632136.00
05/25/2014 09:15,0,1.965,ACTIVE,217.13,433.12,59.959,1401023703,"274151322000068","019011112586793",40.30,33.30,0,394.95,460.17,80.6,75.8,0.296,74793.3,74793.3,3110,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023741,632137.00
05/25/2014 09:15,0,3.057,ACTIVE,216.00,354.37,59.959,1401023703,"274151322000054","019011112586793",28.78,32.60,0,334.54,380.22,89.0,84.0,0.336,127915.8,127915.8,3075,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023743,632138.00
05/25/2014 09:15,1,3.040,ACTIVE,214.6,323.10,60.00,1401023702,"040051121000097","019011112586793",26.17,28,0.349,316.81,353.53,79.1,74.6,0.374,303750.99999996,303753.39999996,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023704,632139.00
05/25/2014 09:15,1,3.119,ACTIVE,214.7,324.14,60.03,1401023702,"040051121000095","019011112586793",23.78,26,0.320,294.07,438.25,73.8,68.5,0.347,273124.39999994,273126.49999996,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023706,632140.00
05/25/2014 09:15,1,2.124,ACTIVE,214.8,334.82,60.00,1401023702,"033051125000132","019011112586793",26.96,28,0.312,299.66,448.96,56.9,63.7,0.307,247962.89999948,247964.59999948,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023709,632141.00
05/25/2014 09:15,1,2.085,ACTIVE,215.1,348.09,60.00,1401023702,"033051125000135","019011112586793",26.91,28,0.272,300.88,451.00,55.8,42.1,0.390,244039.19999982,244040.89999981,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023711,632142.00
05/25/2014 09:15,1,3.068,ACTIVE,214.4,322.06,60.00,1401023702,"040051121000116","019011112586793",25.93,27,0.347,315.58,352.57,79.1,74.1,0.370,287453.09999989,287455.39999989,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023834,632143.00
05/25/2014 09:15,1,3.150,ACTIVE,214.9,325.23,60.03,1401023702,"040051121000068","019011112586793",23.88,27,0.329,317.34,351.96,74.8,70.5,0.356,278432.69999999,278434.89999998,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023836,632144.00
05/25/2014 09:15,1,2.408,ACTIVE,214.1,331.80,60.00,1401023702,"033051125000118","019011112586793",26.95,28,0.363,297.71,448.19,64.6,66.7,0.365,315806.00000013,315807.90000013,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023839,632145.00
05/25/2014 09:15,1,2.403,ACTIVE,214.7,411.33,60.03,1401023702,"033051125000150","019011112586793",27.03,27,0.336,296.52,451.07,64.6,58.4,0.138,318687.69999967,318689.59999965,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023841,632146.00
05/25/2014 09:15,1,2.838,ACTIVE,214.8,318.81,60.00,1401023702,"040051121000185","019011112586793",19.49,28,0.347,299.59,449.10,55.0,53.9,0.341,287253.00000005,287254.60000005,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023843,632147.00
05/25/2014 09:15,1,3.041,ACTIVE,214.5,328.97,60.00,1401023702,"040051121000195","019011112586793",25.81,28,0.345,300.78,449.98,78.1,73.9,0.369,289821.10000016,289823.40000016,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023845,632148.00
05/25/2014 09:15,0,3.121,ACTIVE,216.45,354.97,59.938,1401023702,"274151322000083","019011112586793",29.04,34.50,0,334.54,363.69,91.7,86.6,0.362,129688.5,129688.5,3137,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023847,632149.00
05/25/2014 09:15,0,3.469,ACTIVE,217.35,356.18,59.959,1401023702,"274151322000076","019011112586793",29.26,34.50,0,337.24,367.60,102.8,97.3,0.398,131888.1,131888.1,3133,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023849,632150.00
05/25/2014 09:15,0,2.115,ACTIVE,216.67,427.71,59.959,1401023702,"274151322000094","019011112586793",39.80,33.50,0,402.46,437.93,84.6,79.8,0.327,76969.9,76969.9,3153,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023851,632151.00
05/25/2014 09:15,0,3.303,ACTIVE,216.67,354.97,59.965,1401023702,"274151322000052","019011112586793",28.61,35.00,0,333.63,365.49,95.7,90.5,0.362,129829.1,129829.1,3090,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023852,632152.00
05/25/2014 09:15,0,3.254,ACTIVE,216.67,349.86,59.970,1401023702,"274151322000085","019011112586793",28.77,33.00,0,335.44,365.19,94.8,89.6,0.354,129204.6,129204.6,3074,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023854,632153.00
05/25/2014 09:15,0,3.186,ACTIVE,216.67,349.26,59.959,1401023702,"274151322000087","019011112586793",28.23,38.20,0,334.54,364.29,91.0,85.9,0.340,124545.6,124545.6,3091,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023856,632154.00
05/25/2014 09:15,0,3.232,ACTIVE,216.22,355.88,59.944,1401023702,"274151322000088","019011112586793",28.59,32.60,0,333.93,364.89,93.6,88.4,0.345,124948.1,124948.1,3082,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023857,632155.00
05/25/2014 09:15,0,3.363,ACTIVE,216.45,358.28,59.970,1401023702,"274151322000095","019011112586793",29.36,33.80,0,334.54,366.10,99.9,94.5,0.371,130458.4,130458.4,3107,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023859,632156.00
05/25/2014 09:15,0,2.002,ACTIVE,217.13,437.33,59.959,1401023702,"274151322000068","019011112586793",40.81,34.80,0,401.56,459.27,83.2,78.3,0.309,74795.9,74795.9,3111,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023861,632157.00
05/25/2014 09:15,0,3.223,ACTIVE,216.22,357.38,59.959,1401023702,"274151322000054","019011112586793",29.08,33.30,0,334.54,365.19,94.8,89.5,0.354,127918.7,127918.7,3076,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401023863,632158.00
05/25/2014 09:30,1,3.487,ACTIVE,214.8,322.85,60.03,1401024603,"040051121000097","019011112586793",26.12,29,0.403,316.57,356.03,90.6,86.3,0.418,303753.39999996,303770.69999996,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024605,632159.00
05/25/2014 09:30,1,3.560,ACTIVE,214.2,328.33,60.03,1401024603,"040051121000095","019011112586793",23.70,27,0.368,315.59,354.02,83.9,78.7,0.388,273126.49999996,273142.39999994,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024607,632160.00
05/25/2014 09:30,1,2.282,ACTIVE,214.7,334.37,60.00,1401024603,"033051125000132","019011112586793",34.67,29,0.349,300.53,450.66,78.7,74.6,0.374,247964.59999948,247977.09999948,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024610,632161.00
05/25/2014 09:30,1,2.389,ACTIVE,215.1,338.45,60.03,1401024603,"033051125000135","019011112586793",26.88,29,0.323,296.14,452.05,63.9,68.4,0.436,244040.89999981,244053.09999986,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024612,632162.00
05/25/2014 09:30,1,3.483,ACTIVE,213.9,324.23,60.03,1401024603,"040051121000116","019011112586793",25.97,28,0.398,315.33,355.15,90.0,84.9,0.417,287455.39999989,287472.49999989,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024614,632163.00
05/25/2014 09:30,1,3.606,ACTIVE,214.9,349.74,60.03,1401024603,"040051121000068","019011112586793",23.70,28,0.377,316.57,354.05,85.0,80.8,0.399,278434.89999998,278451.19999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024616,632164.00
05/25/2014 09:30,1,2.617,ACTIVE,214.6,322.70,60.03,1401024603,"033051125000118","019011112586793",39.08,30,0.455,295.26,448.72,101.7,97.4,0.474,315807.90000013,315827.40000013,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024619,632165.00
05/25/2014 09:30,1,2.603,ACTIVE,214.7,349.12,60.03,1401024603,"033051125000150","019011112586793",39.05,28,0.454,296.01,452.27,101.1,97.1,0.471,318689.59999965,318708.99999969,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024621,632166.00
05/25/2014 09:30,1,3.171,ACTIVE,214.8,343.60,60.03,1401024603,"040051121000185","019011112586793",26.40,29,0.368,300.73,450.60,83.3,78.9,0.391,287254.60000005,287269.80000005,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024624,632167.00
05/25/2014 09:30,1,3.496,ACTIVE,214.4,350.48,60.03,1401024603,"040051121000195","019011112586793",25.56,30,0.394,317.01,353.92,88.9,84.2,0.416,289823.40000016,289840.50000016,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024627,632168.00
05/25/2014 09:30,0,3.564,ACTIVE,215.77,349.26,59.970,1401024603,"274151322000083","019011112586793",28.67,36.80,0,334.24,367.30,103.4,97.9,0.415,129708.5,129708.5,3138,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024628,632169.00
05/25/2014 09:30,0,3.857,ACTIVE,216.90,351.97,59.949,1401024603,"274151322000076","019011112586793",29.42,36.50,0,333.93,370.00,114.8,108.9,0.438,131910.5,131910.5,3134,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024630,632170.00
05/25/2014 09:30,0,2.441,ACTIVE,216.45,423.50,59.986,1401024603,"274151322000094","019011112586793",38.76,36.00,0,393.45,447.85,96.3,91.0,0.367,76988.3,76988.3,3154,0,0,0,L,1151911521,0,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024632,632171.00
05/25/2014 09:30,0,3.711,ACTIVE,216.45,353.47,59.965,1401024603,"274151322000052","019011112586793",28.39,37.30,0,333.93,367.90,106.7,101.0,0.402,129849.9,129849.9,3091,0,0,0,L,1151911521,0,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024633,632172.00
05/25/2014 09:30,0,3.643,ACTIVE,216.22,349.86,59.965,1401024603,"274151322000085","019011112586793",28.73,34.50,0,333.93,367.60,106.0,100.4,0.398,129225.2,129225.2,3075,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024635,632173.00
05/25/2014 09:30,0,3.547,ACTIVE,216.45,354.37,59.965,1401024603,"274151322000087","019011112586793",28.09,41.30,0,333.93,366.70,100.8,95.4,0.380,124565.4,124565.4,3092,0,0,0,L,1151911521,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024637,632174.00
05/25/2014 09:30,0,3.588,ACTIVE,215.77,353.77,59.970,1401024603,"274151322000088","019011112586793",28.75,34.50,0,334.24,367.60,104.3,98.8,0.398,124968.5,124968.5,3083,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024639,632175.00
05/25/2014 09:30,0,3.795,ACTIVE,215.77,358.58,59.970,1401024603,"274151322000095","019011112586793",28.94,36.00,0,333.63,369.70,111.3,105.5,0.424,130480.1,130480.1,3108,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024640,632176.00
05/25/2014 09:30,0,2.430,ACTIVE,217.13,423.50,59.970,1401024603,"274151322000068","019011112586793",38.86,38.00,0,397.35,448.45,95.4,90.1,0.358,74814.4,74814.4,3112,0,0,0,L,1151911521,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024642,632177.00
05/25/2014 09:30,0,3.648,ACTIVE,216.22,342.05,59.965,1401024603,"274151322000054","019011112586793",28.63,35.00,0,333.63,368.50,105.8,100.2,0.389,127939.3,127939.3,3077,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024644,632178.00
05/25/2014 09:31,1,3.405,ACTIVE,214.3,338.21,60.00,1401024660,"040051121000097","019011112586793",26.20,29,0.394,316.72,356.19,88.7,84.1,0.416,303770.69999996,303777.89999996,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024663,632179.00
05/25/2014 09:31,1,3.467,ACTIVE,214.5,342.55,60.00,1401024660,"040051121000095","019011112586793",23.84,28,0.360,315.73,352.90,82.2,77.2,0.380,273142.39999994,273148.89999994,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024665,632180.00
05/25/2014 09:31,1,2.238,ACTIVE,214.3,337.02,60.03,1401024660,"033051125000132","019011112586793",34.63,29,0.340,316.37,352.71,77.1,72.7,0.367,247977.09999948,247983.29999948,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024667,632181.00
05/25/2014 09:31,1,2.335,ACTIVE,214.3,400.91,60.03,1401024660,"033051125000135","019011112586793",26.93,29,0.337,297.42,451.66,62.5,55.9,0.359,244053.09999986,244057.99999984,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024670,632182.00
05/25/2014 09:31,1,3.422,ACTIVE,213.7,319.76,60.03,1401024660,"040051121000116","019011112586793",25.82,28,0.390,313.80,354.71,87.9,83.0,0.407,287472.49999989,287479.59999989,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024672,632183.00
05/25/2014 09:31,1,3.518,ACTIVE,214.7,347.23,60.00,1401024660,"040051121000068","019011112586793",23.66,28,0.368,316.92,353.43,82.8,78.7,0.389,278451.19999999,278457.79999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024674,632184.00
05/25/2014 09:31,1,2.537,ACTIVE,213.9,352.72,60.03,1401024660,"033051125000118","019011112586793",39.33,30,0.444,314.88,359.49,99.3,94.7,0.462,315827.40000013,315835.40000013,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024676,632185.00
05/25/2014 09:31,1,2.529,ACTIVE,214.7,347.75,60.03,1401024660,"033051125000150","019011112586793",39.28,29,0.444,313.90,359.97,98.8,94.9,0.459,318708.99999969,318716.99999969,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024923,632186.00
05/25/2014 09:31,1,3.140,ACTIVE,214.6,347.85,60.03,1401024660,"040051121000185","019011112586793",26.26,29,0.364,316.53,353.55,82.0,78.0,0.384,287269.80000005,287276.30000005,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024925,632187.00
05/25/2014 09:31,1,3.436,ACTIVE,214.2,326.61,60.00,1401024660,"040051121000195","019011112586793",25.55,30,0.389,316.88,355.57,87.3,82.8,0.408,289840.50000016,289847.40000016,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024927,632188.00
05/25/2014 09:31,0,3.512,ACTIVE,215.54,348.06,59.975,1401024660,"274151322000083","019011112586793",28.65,37.50,0,334.54,367.60,102.0,96.5,0.402,129716.6,129716.6,3139,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024929,632189.00
05/25/2014 09:31,0,3.854,ACTIVE,216.67,358.28,59.975,1401024660,"274151322000076","019011112586793",28.94,37.80,0,334.24,369.70,113.0,107.1,0.438,131919.5,131919.5,3135,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024931,632190.00
05/25/2014 09:31,0,2.381,ACTIVE,215.77,416.59,59.975,1401024660,"274151322000094","019011112586793",39.02,37.00,0,396.75,438.23,93.8,88.6,0.358,76995.8,76995.8,3155,0,0,0,L,1151911521,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024932,632191.00
05/25/2014 09:31,0,3.639,ACTIVE,216.00,346.26,59.970,1401024660,"274151322000052","019011112586793",28.57,38.00,0,333.63,368.50,105.2,99.6,0.384,129858.2,129858.2,3092,0,0,0,L,1151911521,0,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024934,632192.00
05/25/2014 09:31,0,3.574,ACTIVE,216.22,343.25,59.975,1401024660,"274151322000085","019011112586793",28.94,34.80,0,333.93,367.90,104.8,99.3,0.402,129233.5,129233.5,3076,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024936,632193.00
05/25/2014 09:31,0,3.547,ACTIVE,215.77,345.96,59.981,1401024660,"274151322000087","019011112586793",27.81,42.30,0,333.93,367.00,100.0,94.6,0.380,124573.3,124573.3,3093,0,0,0,L,1151911521,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024937,632194.00
05/25/2014 09:31,0,3.568,ACTIVE,215.77,348.96,59.975,1401024660,"274151322000088","019011112586793",28.61,35.60,0,333.63,368.20,103.4,97.9,0.384,124976.7,124976.7,3084,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024939,632195.00
05/25/2014 09:31,0,3.758,ACTIVE,215.77,353.17,59.981,1401024660,"274151322000095","019011112586793",28.94,37.00,0,334.24,369.70,110.2,104.4,0.420,130488.8,130488.8,3109,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024941,632196.00
05/25/2014 09:31,0,2.314,ACTIVE,216.67,427.11,59.970,1401024660,"274151322000068","019011112586793",39.78,38.60,0,396.45,445.45,92.9,87.7,0.349,74821.8,74821.8,3113,0,0,0,L,1151911521,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024942,632197.00
05/25/2014 09:31,0,3.580,ACTIVE,215.54,348.66,59.975,1401024660,"274151322000054","019011112586793",28.86,36.00,0,333.93,368.50,104.6,99.1,0.402,127947.6,127947.6,3078,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024944,632198.00
05/25/2014 09:30,1,3.393,ACTIVE,214.2,327.48,60.03,1401024656,"040051121000097","019011112586793",26.16,29,0.392,316.16,355.46,88.3,83.8,0.411,303777.89999996,303780.59999996,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024659,632199.00
05/25/2014 09:30,1,3.462,ACTIVE,213.8,320.71,60.03,1401024656,"040051121000095","019011112586793",23.81,28,0.360,316.21,352.37,82.0,76.6,0.383,273148.89999994,273151.49999996,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024661,632200.00
05/25/2014 09:30,1,2.232,ACTIVE,214.5,325.41,60.03,1401024656,"033051125000132","019011112586793",34.68,30,0.340,317.02,352.04,77.0,72.9,0.366,247983.29999948,247985.59999948,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024663,632201.00
05/25/2014 09:30,1,2.338,ACTIVE,214.2,435.79,60.03,1401024656,"033051125000135","019011112586793",26.99,29,0.327,295.19,448.73,62.8,44.1,0.148,244057.99999984,244059.89999982,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024666,632202.00
05/25/2014 09:30,1,3.418,ACTIVE,213.5,323.28,60.03,1401024656,"040051121000116","019011112586793",25.91,28,0.389,315.27,353.87,88.1,82.8,0.412,287479.59999989,287482.29999989,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024668,632203.00
05/25/2014 09:30,1,3.515,ACTIVE,214.6,329.79,60.00,1401024656,"040051121000068","019011112586793",23.66,28,0.366,316.11,353.68,82.7,78.3,0.391,278457.79999995,278460.29999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024670,632204.00
05/25/2014 09:30,1,2.535,ACTIVE,213.7,323.22,60.03,1401024656,"033051125000118","019011112586793",39.19,30,0.442,315.33,359.36,98.8,94.0,0.461,315835.40000013,315838.50000013,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024672,632205.00
05/25/2014 09:30,1,2.501,ACTIVE,214.5,350.95,60.00,1401024656,"033051125000150","019011112586793",39.38,29,0.442,313.83,358.85,98.0,94.2,0.459,318716.99999969,318720.09999965,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024675,632206.00
05/25/2014 09:30,1,3.125,ACTIVE,214.2,331.73,60.03,1401024656,"040051121000185","019011112586793",26.18,29,0.359,317.37,352.72,81.4,76.9,0.384,287276.30000005,287278.70000005,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024677,632207.00
05/25/2014 09:30,1,3.399,ACTIVE,214.0,344.06,60.03,1401024656,"040051121000195","019011112586793",25.54,30,0.384,316.41,353.56,86.4,81.8,0.406,289847.40000016,289850.10000016,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024679,632208.00
05/25/2014 09:30,0,3.471,ACTIVE,216.22,356.78,59.970,1401024656,"274151322000083","019011112586793",28.75,37.80,0,334.54,367.30,101.1,95.6,0.402,129719.8,129719.8,3140,0,0,0,L,1151911521,0,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024681,632209.00
05/25/2014 09:30,0,3.805,ACTIVE,217.13,357.08,59.965,1401024656,"274151322000076","019011112586793",29.12,38.00,0,333.33,370.00,112.3,106.5,0.438,131923.0,131923.0,3136,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024682,632210.00
05/25/2014 09:30,0,2.393,ACTIVE,216.22,422.00,59.970,1401024656,"274151322000094","019011112586793",38.66,36.80,0,400.36,438.53,94.0,88.8,0.358,76998.7,76998.7,3156,0,0,0,L,1151911521,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024684,632211.00
05/25/2014 09:30,0,3.627,ACTIVE,216.22,360.38,59.975,1401024656,"274151322000052","019011112586793",28.57,38.20,0,334.24,367.60,104.9,99.3,0.398,129861.5,129861.5,3093,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024686,632212.00
05/25/2014 09:30,0,3.596,ACTIVE,216.67,354.67,59.981,1401024656,"274151322000085","019011112586793",28.73,35.20,0,333.33,367.60,104.6,99.0,0.393,129236.8,129236.8,3077,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024688,632213.00
05/25/2014 09:30,0,3.547,ACTIVE,216.67,356.78,59.975,1401024656,"274151322000087","019011112586793",27.77,43.00,0,334.54,366.40,99.8,94.4,0.384,124576.4,124576.4,3094,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024689,632214.00
05/25/2014 09:30,0,3.584,ACTIVE,216.22,353.77,59.975,1401024656,"274151322000088","019011112586793",28.39,35.60,0,334.54,367.30,103.0,97.5,0.384,124979.9,124979.9,3085,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024691,632215.00
05/25/2014 09:30,0,3.748,ACTIVE,216.22,357.98,59.959,1401024656,"274151322000095","019011112586793",28.88,37.00,0,334.84,369.10,109.5,103.8,0.411,130492.3,130492.3,3110,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024693,632216.00
05/25/2014 09:30,0,2.385,ACTIVE,216.90,414.49,59.970,1401024656,"274151322000068","019011112586793",38.90,38.80,0,401.26,442.74,93.2,88.1,0.345,74824.7,74824.7,3114,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024694,632217.00
05/25/2014 09:30,0,3.520,ACTIVE,216.45,352.27,59.965,1401024656,"274151322000054","019011112586793",29.14,35.80,0,334.24,368.50,103.6,98.1,0.389,127950.8,127950.8,3079,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401024696,632218.00
05/25/2014 09:45,1,3.833,ACTIVE,215.3,353.30,60.03,1401025502,"040051121000097","019011112586793",26.09,30,0.442,315.52,359.72,99.5,94.9,0.457,303780.59999996,303792.59999996,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025505,632219.00
05/25/2014 09:45,1,3.927,ACTIVE,215.4,350.20,60.00,1401025502,"040051121000095","019011112586793",23.55,28,0.406,314.60,356.32,92.0,87.1,0.420,273151.49999996,273162.49999996,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025507,632220.00
05/25/2014 09:45,1,2.534,ACTIVE,215.8,328.95,60.00,1401025502,"033051125000132","019011112586793",34.38,30,0.384,317.72,355.78,86.7,82.8,0.404,247985.59999948,247995.99999948,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025510,632221.00
05/25/2014 09:45,1,2.472,ACTIVE,215.4,323.54,60.03,1401025502,"033051125000135","019011112586793",34.59,30,0.378,296.47,452.58,85.1,81.1,0.396,244059.89999982,244069.79999986,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025512,632222.00
05/25/2014 09:45,1,3.907,ACTIVE,214.7,324.78,60.00,1401025502,"040051121000116","019011112586793",25.60,29,0.440,313.84,358.52,99.5,94.1,0.458,287482.29999989,287494.09999989,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025515,632223.00
05/25/2014 09:45,1,4.012,ACTIVE,215.7,325.42,60.00,1401025502,"040051121000068","019011112586793",23.48,29,0.414,316.57,358.02,93.7,89.0,0.434,278460.29999995,278471.49999994,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025517,632224.00
05/25/2014 09:45,1,2.905,ACTIVE,215.1,349.36,60.03,1401025502,"033051125000118","019011112586793",39.10,31,0.504,315.51,363.98,113.0,108.2,0.512,315838.50000013,315852.00000013,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025519,632225.00
05/25/2014 09:45,1,2.873,ACTIVE,215.3,323.02,60.00,1401025502,"033051125000150","019011112586793",39.33,30,0.503,314.02,363.07,112.4,108.1,0.518,318720.09999965,318733.69999967,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025521,632226.00
05/25/2014 09:45,1,3.642,ACTIVE,215.6,347.09,60.00,1401025502,"040051121000185","019011112586793",26.08,30,0.418,315.54,357.68,94.5,90.1,0.438,287278.70000005,287290.10000005,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025524,632227.00
05/25/2014 09:45,1,3.918,ACTIVE,214.8,350.76,60.03,1401025502,"040051121000195","019011112586793",25.57,31,0.441,315.67,359.95,99.7,94.3,0.459,289850.10000016,289862.00000016,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025526,632228.00
05/25/2014 09:45,0,4.031,ACTIVE,217.13,347.16,59.949,1401025502,"274151322000083","019011112586793",28.27,39.00,0,334.24,370.30,115.3,109.4,0.455,129733.6,129733.6,3141,0,0,0,L,1151911521,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025528,632229.00
05/25/2014 09:45,0,4.338,ACTIVE,217.80,351.07,59.965,1401025502,"274151322000076","019011112586793",28.96,39.30,0,337.54,374.21,127.1,120.8,0.491,131938.3,131938.3,3137,0,0,0,L,1151911521,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025530,632230.00
05/25/2014 09:45,0,2.727,ACTIVE,217.35,422.90,59.959,1401025502,"274151322000094","019011112586793",38.76,38.40,0,394.05,442.44,106.5,100.9,0.407,77011.5,77011.5,3157,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025531,632231.00
05/25/2014 09:45,0,4.123,ACTIVE,217.35,360.69,59.949,1401025502,"274151322000052","019011112586793",28.27,39.00,0,333.63,371.21,118.0,112.0,0.455,129875.8,129875.8,3094,0,0,0,L,1151911521,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025533,632232.00
05/25/2014 09:45,0,4.045,ACTIVE,217.35,362.19,59.954,1401025502,"274151322000085","019011112586793",28.69,36.50,0,335.44,371.51,117.5,111.4,0.446,129251.0,129251.0,3078,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025535,632233.00
05/25/2014 09:45,0,3.979,ACTIVE,217.35,357.38,59.949,1401025502,"274151322000087","019011112586793",27.73,44.30,0,334.24,370.00,111.7,105.9,0.424,124589.9,124589.9,3095,0,0,0,L,1151911521,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025537,632234.00
05/25/2014 09:45,0,4.033,ACTIVE,216.90,360.99,59.954,1401025502,"274151322000088","019011112586793",28.27,36.80,0,334.24,371.21,115.5,109.5,0.429,124993.9,124993.9,3086,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025538,632235.00
05/25/2014 09:45,0,4.180,ACTIVE,216.90,359.18,59.959,1401025502,"274151322000095","019011112586793",28.96,38.40,0,333.63,372.41,122.6,116.4,0.464,130507.2,130507.2,3111,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025540,632236.00
05/25/2014 09:45,0,2.684,ACTIVE,218.03,415.09,59.954,1401025502,"274151322000068","019011112586793",38.80,40.00,0,398.86,440.64,105.2,99.6,0.389,74837.5,74837.5,3115,0,0,0,L,1151911521,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025542,632237.00
05/25/2014 09:45,0,4.021,ACTIVE,217.13,354.07,59.954,1401025502,"274151322000054","019011112586793",28.71,36.50,0,333.63,371.81,116.9,110.9,0.446,127965.0,127965.0,3080,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025543,632238.00
05/25/2014 09:45,1,4.144,ACTIVE,215.6,339.40,60.00,1401025503,"040051121000097","019011112586793",25.81,30,0.474,317.75,360.67,106.4,101.8,0.488,303792.59999996,303795.79999996,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025505,632239.00
05/25/2014 09:45,1,4.157,ACTIVE,215.3,328.68,60.00,1401025503,"040051121000095","019011112586793",23.68,29,0.432,318.21,358.32,97.9,92.4,0.448,273162.49999996,273165.49999996,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025508,632240.00
05/25/2014 09:45,1,2.684,ACTIVE,215.9,341.16,60.00,1401025503,"033051125000132","019011112586793",34.49,30,0.406,318.57,358.22,92.1,87.5,0.429,247995.99999948,247998.79999948,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025510,632241.00
05/25/2014 09:45,1,2.644,ACTIVE,215.9,331.15,60.00,1401025503,"033051125000135","019011112586793",34.28,30,0.402,318.74,357.49,90.2,86.5,0.419,244069.79999986,244072.59999987,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025512,632242.00
05/25/2014 09:45,1,4.090,ACTIVE,215.0,326.19,60.00,1401025503,"040051121000116","019011112586793",25.81,29,0.465,315.80,360.11,105.0,99.7,0.480,287494.09999989,287497.29999989,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025514,632243.00
05/25/2014 09:45,1,4.218,ACTIVE,215.4,341.06,60.00,1401025503,"040051121000068","019011112586793",23.46,29,0.436,317.11,360.89,98.4,93.6,0.453,278471.49999994,278474.49999994,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025517,632244.00
05/25/2014 09:45,1,3.024,ACTIVE,215.7,349.27,60.00,1401025503,"033051125000118","019011112586793",39.29,31,0.530,316.57,364.81,118.2,113.9,0.540,315852.00000013,315855.80000013,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025519,632245.00
05/25/2014 09:45,1,3.011,ACTIVE,215.2,359.56,60.00,1401025503,"033051125000150","019011112586793",39.26,30,0.527,314.96,365.63,117.6,112.8,0.538,318733.69999967,318737.39999966,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025521,632246.00
05/25/2014 09:45,1,3.818,ACTIVE,215.6,324.08,60.00,1401025503,"040051121000185","019011112586793",26.05,30,0.440,318.51,358.54,99.0,94.7,0.452,287290.10000005,287293.00000005,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025523,632247.00
05/25/2014 09:45,1,4.101,ACTIVE,215.0,334.10,60.03,1401025503,"040051121000195","019011112586793",25.56,31,0.464,317.94,359.73,104.3,99.4,0.477,289862.00000016,289865.20000016,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025646,632248.00
05/25/2014 09:45,0,4.193,ACTIVE,216.90,351.97,59.928,1401025503,"274151322000083","019011112586793",28.35,39.00,0,336.94,372.11,120.4,114.3,0.482,129737.3,129737.3,3142,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025647,632249.00
05/25/2014 09:45,0,4.572,ACTIVE,218.03,354.97,59.959,1401025503,"274151322000076","019011112586793",28.80,39.50,0,339.04,375.71,133.3,126.7,0.513,131942.5,131942.5,3138,0,0,0,L,1151911521,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025649,632250.00
05/25/2014 09:45,0,2.881,ACTIVE,217.13,410.88,59.959,1401025503,"274151322000094","019011112586793",38.25,38.20,0,398.26,442.74,111.2,105.4,0.420,77015.0,77015.0,3158,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025651,632251.00
05/25/2014 09:45,0,4.338,ACTIVE,217.35,363.39,59.949,1401025503,"274151322000052","019011112586793",28.29,39.80,0,337.84,373.31,124.2,118.0,0.473,129879.6,129879.6,3095,0,0,0,L,1151911521,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025652,632252.00
05/25/2014 09:45,0,4.227,ACTIVE,217.58,362.49,59.954,1401025503,"274151322000085","019011112586793",28.92,36.30,0,338.14,373.61,123.7,117.5,0.464,129254.8,129254.8,3079,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025654,632253.00
05/25/2014 09:45,0,4.234,ACTIVE,217.35,363.39,59.965,1401025503,"274151322000087","019011112586793",27.53,44.50,0,337.24,371.81,118.1,112.0,0.446,124593.6,124593.6,3096,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025656,632254.00
05/25/2014 09:45,0,4.285,ACTIVE,216.90,348.66,59.938,1401025503,"274151322000088","019011112586793",28.29,37.30,0,337.24,372.71,122.8,116.6,0.460,124997.7,124997.7,3087,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025657,632255.00
05/25/2014 09:45,0,4.492,ACTIVE,217.35,347.16,59.970,1401025503,"274151322000095","019011112586793",28.73,38.60,0,337.24,374.21,130.7,124.3,0.486,130511.3,130511.3,3112,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025659,632256.00
05/25/2014 09:45,0,2.844,ACTIVE,218.26,416.89,59.970,1401025503,"274151322000068","019011112586793",39.06,40.80,0,396.15,444.24,112.3,106.5,0.420,74840.9,74840.9,3116,0,0,0,L,1151911521,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025661,632257.00
05/25/2014 09:45,0,4.332,ACTIVE,217.13,364.89,59.965,1401025503,"274151322000054","019011112586793",28.41,37.50,0,337.54,373.61,124.7,118.5,0.468,127968.9,127968.9,3081,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025663,632258.00
05/25/2014 09:45,1,4.145,ACTIVE,215.5,343.14,60.00,1401025503,"040051121000097","019011112586793",25.87,31,0.475,317.07,361.34,106.7,102.1,0.483,303795.79999996,303799.19999996,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025506,632259.00
05/25/2014 09:45,1,4.193,ACTIVE,215.5,324.56,60.00,1401025503,"040051121000095","019011112586793",23.52,29,0.433,316.53,359.40,98.1,93.2,0.448,273165.49999996,273168.59999992,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025508,632260.00
05/25/2014 09:45,1,2.695,ACTIVE,216.0,346.00,60.03,1401025503,"033051125000132","019011112586793",34.35,31,0.407,316.79,358.97,92.1,87.8,0.426,247998.79999948,248001.79999948,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025510,632261.00
05/25/2014 09:45,1,2.662,ACTIVE,216.0,354.99,60.00,1401025503,"033051125000135","019011112586793",34.27,30,0.403,317.37,358.09,90.8,87.0,0.423,244072.59999987,244075.59999987,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025513,632262.00
05/25/2014 09:45,1,4.139,ACTIVE,215.0,322.99,60.00,1401025503,"040051121000116","019011112586793",25.73,30,0.469,317.01,361.91,105.9,100.4,0.481,287497.29999989,287500.69999989,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025515,632263.00
05/25/2014 09:45,1,4.271,ACTIVE,215.3,353.64,60.00,1401025503,"040051121000068","019011112586793",23.43,30,0.442,317.69,359.22,99.6,94.8,0.460,278474.49999994,278477.69999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025517,632264.00
05/25/2014 09:45,1,3.086,ACTIVE,215.1,339.67,60.03,1401025503,"033051125000118","019011112586793",39.18,31,0.539,316.12,367.32,120.3,115.3,0.548,315855.80000013,315859.60000013,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025519,632265.00
05/25/2014 09:45,1,3.103,ACTIVE,215.8,322.73,60.03,1401025503,"033051125000150","019011112586793",38.99,30,0.540,314.98,366.31,120.4,116.1,0.543,318737.39999966,318741.29999964,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025521,632266.00
05/25/2014 09:45,1,3.944,ACTIVE,215.9,356.34,60.03,1401025503,"040051121000185","019011112586793",26.01,31,0.453,317.95,360.16,102.0,97.6,0.470,287293.00000005,287296.30000005,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025524,632267.00
05/25/2014 09:45,1,4.247,ACTIVE,215.5,358.41,60.00,1401025503,"040051121000195","019011112586793",25.41,32,0.476,316.91,361.30,107.4,102.0,0.491,289865.20000016,289868.70000016,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025526,632268.00
05/25/2014 09:45,0,4.320,ACTIVE,217.13,364.59,60.002,1401025503,"274151322000083","019011112586793",28.31,39.50,0,337.84,373.01,123.8,117.6,0.491,129741.3,129741.3,3143,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025528,632269.00
05/25/2014 09:45,0,4.648,ACTIVE,217.80,366.70,59.981,1401025503,"274151322000076","019011112586793",29.06,39.80,0,339.34,376.31,136.9,130.2,0.530,131946.8,131946.8,3139,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025529,632270.00
05/25/2014 09:45,0,2.975,ACTIVE,217.58,415.99,59.981,1401025503,"274151322000094","019011112586793",38.13,38.40,0,391.34,437.93,114.0,108.1,0.442,77018.6,77018.6,3159,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025531,632271.00
05/25/2014 09:45,0,4.469,ACTIVE,217.58,349.86,59.986,1401025503,"274151322000052","019011112586793",28.17,40.20,0,337.54,373.91,127.4,121.0,0.486,129883.7,129883.7,3096,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025533,632272.00
05/25/2014 09:45,0,4.379,ACTIVE,217.80,362.19,59.975,1401025503,"274151322000085","019011112586793",28.63,36.80,0,338.74,373.91,126.8,120.5,0.477,129258.9,129258.9,3080,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025534,632273.00
