ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 09:45,0,4.297,ACTIVE,217.80,348.36,60.023,1401025503,"274151322000087","019011112586793",27.69,45.50,0,337.54,372.71,120.6,114.4,0.460,124597.4,124597.4,3097,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025536,632274.00
05/25/2014 09:45,0,4.357,ACTIVE,217.13,348.06,59.996,1401025503,"274151322000088","019011112586793",28.31,37.50,0,336.94,373.31,124.8,118.6,0.464,125001.7,125001.7,3088,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025538,632275.00
05/25/2014 09:45,0,4.533,ACTIVE,217.35,357.68,59.991,1401025503,"274151322000095","019011112586793",28.88,39.00,0,337.54,375.11,132.5,125.9,0.495,130515.5,130515.5,3113,0,0,0,L,1151911521,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025540,632276.00
05/25/2014 09:45,0,2.969,ACTIVE,218.26,417.49,59.996,1401025503,"274151322000068","019011112586793",38.01,40.80,0,400.96,447.55,113.9,108.0,0.424,74844.6,74844.6,3117,0,0,0,L,1151911521,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025541,632277.00
05/25/2014 09:45,0,4.377,ACTIVE,217.35,349.86,59.996,1401025503,"274151322000054","019011112586793",28.35,38.00,0,338.14,374.81,125.8,119.4,0.477,127972.9,127972.9,3082,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401025543,632278.00
05/25/2014 10:00,1,4.228,ACTIVE,216.2,355.47,60.03,1401026403,"040051121000097","019011112586793",25.84,32,0.482,317.39,363.15,108.7,104.0,0.495,303799.19999996,303817.59999996,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026406,632279.00
05/25/2014 10:00,1,4.299,ACTIVE,215.9,346.87,60.00,1401026403,"040051121000095","019011112586793",23.41,30,0.442,317.86,359.88,100.1,96.3,0.455,273168.59999992,273185.39999993,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026408,632280.00
05/25/2014 10:00,1,2.759,ACTIVE,216.1,338.29,60.03,1401026403,"033051125000132","019011112586793",34.27,32,0.416,311.97,377.53,94.1,89.6,0.436,248001.79999948,248017.69999948,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026410,632281.00
05/25/2014 10:00,1,2.707,ACTIVE,216.1,324.07,60.03,1401026403,"033051125000135","019011112586793",34.30,31,0.412,318.40,358.91,92.4,88.8,0.430,244075.59999987,244091.39999982,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026413,632282.00
05/25/2014 10:00,1,4.198,ACTIVE,215.5,358.49,60.03,1401026403,"040051121000116","019011112586793",25.75,31,0.476,310.65,373.41,107.5,102.1,0.489,287500.69999989,287518.79999989,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026415,632283.00
05/25/2014 10:00,1,4.328,ACTIVE,215.4,324.06,60.00,1401026403,"040051121000068","019011112586793",23.42,31,0.447,309.14,374.76,100.8,96.0,0.466,278477.69999999,278494.79999995,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026417,632284.00
05/25/2014 10:00,1,3.120,ACTIVE,215.1,324.83,60.03,1401026403,"033051125000118","019011112586793",39.09,32,0.543,291.75,375.13,121.4,116.5,0.553,315859.60000013,315880.30000013,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026419,632285.00
05/25/2014 10:00,1,3.117,ACTIVE,215.4,325.59,60.00,1401026403,"033051125000150","019011112586793",38.97,31,0.543,313.73,367.00,120.9,116.5,0.552,318741.29999964,318762.09999965,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026421,632286.00
05/25/2014 10:00,1,4.037,ACTIVE,215.7,353.58,60.00,1401026403,"040051121000185","019011112586793",25.61,32,0.458,317.44,360.40,102.8,98.5,0.472,287296.30000005,287313.80000005,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026424,632287.00
05/25/2014 10:00,1,4.243,ACTIVE,215.6,337.08,60.00,1401026403,"040051121000195","019011112586793",25.36,32,0.475,304.60,369.45,107.1,102.1,0.487,289868.70000016,289886.80000016,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026426,632288.00
05/25/2014 10:00,0,4.320,ACTIVE,216.90,358.58,59.965,1401026403,"274151322000083","019011112586793",28.37,41.00,0,312.89,395.25,123.9,117.7,0.495,129762.3,129762.3,3144,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026428,632289.00
05/25/2014 10:00,0,4.662,ACTIVE,217.58,366.10,59.954,1401026403,"274151322000076","019011112586793",28.96,40.60,0,338.44,376.92,136.7,130.0,0.526,131970.1,131970.1,3140,0,0,0,L,1151911521,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026429,632290.00
05/25/2014 10:00,0,2.963,ACTIVE,216.90,422.30,59.965,1401026403,"274151322000094","019011112586793",38.66,40.00,0,393.45,446.95,115.6,109.6,0.433,77038.0,77038.0,3160,0,0,0,L,1151911521,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026431,632291.00
05/25/2014 10:00,0,4.514,ACTIVE,216.67,360.69,59.959,1401026403,"274151322000052","019011112586793",28.21,41.00,0,335.74,374.21,129.0,122.6,0.495,129905.4,129905.4,3097,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026433,632292.00
05/25/2014 10:00,0,4.445,ACTIVE,217.13,360.08,59.959,1401026403,"274151322000085","019011112586793",28.75,38.00,0,337.54,374.51,129.4,123.0,0.482,129280.5,129280.5,3081,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026435,632293.00
05/25/2014 10:00,0,4.383,ACTIVE,217.13,357.08,59.965,1401026403,"274151322000087","019011112586793",27.69,47.00,0,333.33,372.71,122.9,116.7,0.464,124618.0,124618.0,3098,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026436,632294.00
05/25/2014 10:00,0,4.453,ACTIVE,217.13,348.96,59.959,1401026403,"274151322000088","019011112586793",28.31,38.20,0,335.74,375.41,127.6,121.2,0.477,125023.0,125023.0,3089,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026438,632295.00
05/25/2014 10:00,0,4.654,ACTIVE,217.35,348.66,59.965,1401026403,"274151322000095","019011112586793",28.75,40.00,0,333.63,375.41,135.3,128.7,0.504,130538.2,130538.2,3114,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026440,632296.00
05/25/2014 10:00,0,2.926,ACTIVE,218.26,421.40,59.959,1401026403,"274151322000068","019011112586793",39.20,41.80,0,395.25,450.26,116.3,110.4,0.438,74864.0,74864.0,3118,0,0,0,L,1151911521,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026441,632297.00
05/25/2014 10:00,0,4.473,ACTIVE,217.58,361.89,59.954,1401026403,"274151322000054","019011112586793",28.33,39.00,0,333.63,380.22,128.4,122.0,0.486,127994.5,127994.5,3083,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026443,632298.00
05/25/2014 10:00,1,4.377,ACTIVE,216.6,358.29,60.00,1401026402,"040051121000097","019011112586793",25.67,32,0.495,317.62,364.88,111.8,107.0,0.508,303817.59999996,303821.19999996,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026405,632299.00
05/25/2014 10:00,1,4.404,ACTIVE,216.2,325.69,60.03,1401026402,"040051121000095","019011112586793",23.40,30,0.450,318.71,361.16,102.6,97.0,0.466,273185.39999993,273188.59999992,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026407,632300.00
05/25/2014 10:00,1,2.830,ACTIVE,216.4,353.47,60.00,1401026402,"033051125000132","019011112586793",34.13,32,0.424,317.97,360.19,96.1,91.6,0.442,248017.69999948,248020.69999948,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026410,632301.00
05/25/2014 10:00,1,2.776,ACTIVE,217.2,354.39,60.00,1401026402,"033051125000135","019011112586793",34.18,31,0.420,318.34,360.29,94.4,90.7,0.433,244091.39999982,244094.29999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026412,632302.00
05/25/2014 10:00,1,4.355,ACTIVE,216.4,350.61,60.03,1401026402,"040051121000116","019011112586793",25.40,31,0.484,317.23,364.66,110.0,104.5,0.500,287518.79999989,287522.19999989,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026415,632303.00
05/25/2014 10:00,1,4.448,ACTIVE,216.7,343.04,60.00,1401026402,"040051121000068","019011112586793",23.31,31,0.455,318.40,362.59,103.2,98.3,0.471,278494.79999995,278497.99999994,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026417,632304.00
05/25/2014 10:00,1,3.213,ACTIVE,216.7,324.50,60.03,1401026402,"033051125000118","019011112586793",38.95,32,0.555,315.08,367.00,124.5,119.5,0.557,315880.30000013,315884.20000013,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026419,632305.00
05/25/2014 10:00,1,3.204,ACTIVE,216.5,325.32,60.03,1401026402,"033051125000150","019011112586793",38.78,31,0.552,315.18,368.43,123.6,119.2,0.561,318762.09999965,318765.99999969,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026421,632306.00
05/25/2014 10:00,1,4.095,ACTIVE,216.9,330.32,60.00,1401026402,"040051121000185","019011112586793",25.87,32,0.466,318.96,363.09,105.4,100.9,0.482,287313.80000005,287317.10000005,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026424,632307.00
05/25/2014 10:00,1,4.351,ACTIVE,216.4,346.45,60.03,1401026402,"040051121000195","019011112586793",25.28,33,0.483,318.12,362.90,109.5,104.2,0.496,289886.80000016,289890.30000016,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026426,632308.00
05/25/2014 10:00,0,4.414,ACTIVE,216.67,360.69,59.959,1401026402,"274151322000083","019011112586793",28.27,40.80,0,336.94,373.31,126.3,120.0,0.504,129766.4,129766.4,3145,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026428,632309.00
05/25/2014 10:00,0,4.777,ACTIVE,217.80,356.48,59.959,1401026402,"274151322000076","019011112586793",28.73,41.00,0,337.54,376.92,138.9,132.1,0.539,131974.5,131974.5,3141,0,0,0,L,1151911521,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026429,632310.00
05/25/2014 10:00,0,3.029,ACTIVE,217.13,420.80,59.965,1401026402,"274151322000094","019011112586793",38.03,40.00,0,398.86,442.74,117.0,111.1,0.455,77041.7,77041.7,3161,0,0,0,L,1151911521,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026552,632311.00
05/25/2014 10:00,0,4.543,ACTIVE,217.13,365.49,59.959,1401026402,"274151322000052","019011112586793",28.17,42.00,0,337.54,374.51,129.6,123.1,0.499,129909.5,129909.5,3098,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026554,632312.00
05/25/2014 10:00,0,4.520,ACTIVE,217.35,363.39,59.981,1401026402,"274151322000085","019011112586793",28.37,38.40,0,337.54,374.81,129.9,123.5,0.491,129284.7,129284.7,3082,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026556,632313.00
05/25/2014 10:00,0,4.426,ACTIVE,217.13,356.48,59.954,1401026402,"274151322000087","019011112586793",27.49,48.00,0,337.54,372.71,123.2,117.0,0.464,124621.9,124621.9,3099,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026557,632314.00
05/25/2014 10:00,0,4.482,ACTIVE,216.67,346.56,59.991,1401026402,"274151322000088","019011112586793",28.21,38.60,0,337.24,374.21,127.8,121.4,0.473,125027.1,125027.1,3090,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026559,632315.00
05/25/2014 10:00,0,4.695,ACTIVE,216.90,361.89,59.959,1401026402,"274151322000095","019011112586793",28.53,40.80,0,337.24,376.31,135.7,129.1,0.508,130542.5,130542.5,3115,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026561,632316.00
05/25/2014 10:00,0,2.957,ACTIVE,217.80,429.52,59.959,1401026402,"274151322000068","019011112586793",38.96,42.80,0,401.86,444.54,116.0,110.0,0.433,74867.7,74867.7,3119,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026562,632317.00
05/25/2014 10:00,0,4.498,ACTIVE,216.90,362.19,59.965,1401026402,"274151322000054","019011112586793",28.35,39.30,0,337.54,374.81,129.1,122.6,0.491,127998.6,127998.6,3084,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026564,632318.00
05/25/2014 10:00,1,4.437,ACTIVE,216.7,324.04,60.03,1401026403,"040051121000097","019011112586793",25.60,32,0.500,318.52,365.67,113.0,107.8,0.513,303821.19999996,303824.99999996,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026405,632319.00
05/25/2014 10:00,1,4.467,ACTIVE,216.3,324.70,60.03,1401026403,"040051121000095","019011112586793",23.37,30,0.457,318.11,363.27,103.9,98.3,0.474,273188.59999992,273192.09999992,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026407,632320.00
05/25/2014 10:00,1,2.883,ACTIVE,216.8,337.35,60.03,1401026403,"033051125000132","019011112586793",34.02,32,0.429,318.65,360.64,97.6,93.0,0.448,248020.69999948,248023.99999948,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026410,632321.00
05/25/2014 10:00,1,2.793,ACTIVE,217.0,322.50,60.03,1401026403,"033051125000135","019011112586793",34.39,31,0.425,319.62,361.39,95.6,91.9,0.441,244094.29999986,244097.59999987,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026412,632322.00
05/25/2014 10:00,1,4.397,ACTIVE,216.3,344.45,60.03,1401026403,"040051121000116","019011112586793",25.55,31,0.493,317.58,365.31,111.7,106.1,0.507,287522.19999989,287526.09999989,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026414,632323.00
05/25/2014 10:00,1,4.533,ACTIVE,216.3,350.71,60.03,1401026403,"040051121000068","019011112586793",23.30,31,0.465,318.12,363.04,105.1,100.2,0.477,278497.99999994,278501.49999994,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026416,632324.00
05/25/2014 10:00,1,3.277,ACTIVE,216.4,358.98,60.00,1401026403,"033051125000118","019011112586793",39.07,32,0.567,317.38,369.99,127.4,122.1,0.575,315884.20000013,315888.60000013,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026419,632325.00
05/25/2014 10:00,1,3.281,ACTIVE,216.8,344.58,60.03,1401026403,"033051125000150","019011112586793",38.96,32,0.569,315.43,369.02,127.2,122.6,0.573,318765.99999969,318770.29999964,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026421,632326.00
05/25/2014 10:00,1,4.284,ACTIVE,217.1,335.55,60.03,1401026403,"040051121000185","019011112586793",25.64,32,0.484,320.06,363.91,109.3,104.8,0.496,287317.10000005,287320.90000005,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026423,632327.00
05/25/2014 10:00,1,4.541,ACTIVE,216.6,360.04,60.03,1401026403,"040051121000195","019011112586793",25.16,33,0.502,319.00,364.32,113.7,108.4,0.513,289890.30000016,289894.20000016,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026425,632328.00
05/25/2014 10:00,0,4.627,ACTIVE,217.13,351.67,59.986,1401026403,"274151322000083","019011112586793",28.01,41.50,0,337.24,374.21,131.3,124.8,0.526,129770.7,129770.7,3146,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026427,632329.00
05/25/2014 10:00,0,4.965,ACTIVE,218.03,356.48,59.970,1401026403,"274151322000076","019011112586793",28.77,41.30,0,338.74,378.42,144.6,137.7,0.557,131979.4,131979.4,3142,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026429,632330.00
05/25/2014 10:00,0,3.096,ACTIVE,217.58,418.09,59.965,1401026403,"274151322000094","019011112586793",38.94,40.60,0,396.75,439.43,122.5,116.3,0.468,77045.8,77045.8,3162,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026430,632331.00
05/25/2014 10:00,0,4.713,ACTIVE,217.80,356.48,59.965,1401026403,"274151322000052","019011112586793",28.25,41.80,0,337.24,375.41,134.8,128.2,0.513,129914.0,129914.0,3099,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026432,632332.00
05/25/2014 10:00,0,4.688,ACTIVE,217.80,348.66,59.965,1401026403,"274151322000085","019011112586793",28.45,38.80,0,337.84,375.71,135.0,128.4,0.508,129289.2,129289.2,3083,0,0,0,L,1151911521,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026434,632333.00
05/25/2014 10:00,0,4.584,ACTIVE,217.80,358.28,59.996,1401026403,"274151322000087","019011112586793",27.53,48.30,0,337.54,373.91,127.9,121.5,0.477,124626.2,124626.2,3100,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026436,632334.00
05/25/2014 10:00,0,4.650,ACTIVE,217.58,355.28,59.970,1401026403,"274151322000088","019011112586793",28.19,39.00,0,337.54,375.41,132.7,126.1,0.495,125031.6,125031.6,3091,0,0,0,L,1151911521,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026437,632335.00
05/25/2014 10:00,0,4.857,ACTIVE,217.35,352.87,59.970,1401026403,"274151322000095","019011112586793",28.59,41.00,0,336.94,376.92,140.5,133.7,0.526,130547.2,130547.2,3116,0,0,0,L,1151911521,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026439,632336.00
05/25/2014 10:00,0,3.113,ACTIVE,218.26,423.50,59.965,1401026403,"274151322000068","019011112586793",38.45,42.80,0,396.45,440.34,120.2,114.1,0.446,74871.8,74871.8,3120,0,0,0,L,1151911521,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026441,632337.00
05/25/2014 10:00,0,4.646,ACTIVE,217.58,364.89,59.975,1401026403,"274151322000054","019011112586793",28.27,39.30,0,337.24,376.62,132.9,126.4,0.499,128003.1,128003.1,3085,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401026442,632338.00
05/25/2014 10:15,1,4.760,ACTIVE,216.4,347.61,60.07,1401027303,"040051121000097","019011112586793",25.70,33,0.540,318.41,367.81,121.7,116.2,0.552,303824.99999996,303845.29999996,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027305,632339.00
05/25/2014 10:15,1,4.839,ACTIVE,216.1,331.08,60.07,1401027303,"040051121000095","019011112586793",23.16,31,0.492,317.80,363.51,111.5,105.9,0.506,273192.09999992,273210.59999992,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027308,632340.00
05/25/2014 10:15,1,3.090,ACTIVE,216.8,356.83,60.03,1401027303,"033051125000132","019011112586793",34.14,33,0.464,318.71,362.49,105.0,100.2,0.480,248023.99999948,248041.39999948,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027310,632341.00
05/25/2014 10:15,1,3.073,ACTIVE,216.5,330.99,60.07,1401027303,"033051125000135","019011112586793",33.75,32,0.459,317.70,363.33,103.2,99.0,0.475,244097.59999987,244114.69999983,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027312,632342.00
05/25/2014 10:15,1,4.766,ACTIVE,215.9,361.33,60.03,1401027303,"040051121000116","019011112586793",25.43,32,0.535,316.94,366.76,120.6,114.6,0.542,287526.09999989,287545.99999989,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027314,632343.00
05/25/2014 10:15,1,4.885,ACTIVE,216.2,324.04,60.03,1401027303,"040051121000068","019011112586793",23.29,32,0.503,316.82,365.01,113.2,108.0,0.517,278501.49999994,278520.29999995,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027317,632344.00
05/25/2014 10:15,1,3.541,ACTIVE,216.2,324.27,60.03,1401027303,"033051125000118","019011112586793",38.79,34,0.609,316.81,371.57,136.7,130.9,0.611,315888.60000013,315911.30000013,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027319,632345.00
05/25/2014 10:15,1,3.504,ACTIVE,216.9,344.95,60.07,1401027303,"033051125000150","019011112586793",38.96,32,0.607,315.80,371.66,135.8,131.2,0.616,318770.29999964,318793.19999968,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027321,632346.00
05/25/2014 10:15,1,4.624,ACTIVE,216.7,324.12,60.03,1401027303,"040051121000185","019011112586793",25.48,33,0.521,319.05,366.80,117.2,112.3,0.533,287320.90000005,287340.40000005,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027323,632347.00
05/25/2014 10:15,1,4.848,ACTIVE,216.0,360.26,60.03,1401027303,"040051121000195","019011112586793",25.05,34,0.535,318.26,367.15,120.8,114.9,0.547,289894.20000016,289914.20000016,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027325,632348.00
05/25/2014 10:15,0,4.953,ACTIVE,217.80,360.99,59.996,1401027303,"274151322000083","019011112586793",27.83,43.00,0,336.94,377.52,139.6,132.8,0.552,129794.0,129794.0,3147,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027327,632349.00
05/25/2014 10:15,0,5.227,ACTIVE,218.71,353.17,60.002,1401027303,"274151322000076","019011112586793",28.86,43.40,0,338.74,382.93,152.8,145.6,0.592,132004.8,132004.8,3143,0,0,0,L,1151911521,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027329,632350.00
05/25/2014 10:15,0,3.305,ACTIVE,218.26,429.52,59.986,1401027303,"274151322000094","019011112586793",38.86,41.50,0,391.04,443.94,129.4,122.9,0.491,77067.3,77067.3,3163,0,0,0,L,1151911521,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027331,632351.00
05/25/2014 10:15,0,5.053,ACTIVE,218.03,359.18,59.965,1401027303,"274151322000052","019011112586793",28.01,43.60,0,334.24,379.32,143.3,136.4,0.544,129937.8,129937.8,3100,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027332,632352.00
05/25/2014 10:15,0,5.027,ACTIVE,218.03,367.00,59.991,1401027303,"274151322000085","019011112586793",28.29,40.40,0,338.44,379.32,143.9,137.0,0.544,129313.0,129313.0,3084,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027334,632353.00
05/25/2014 10:15,0,4.916,ACTIVE,218.03,350.17,59.996,1401027303,"274151322000087","019011112586793",27.33,50.40,0,337.54,376.92,136.0,129.4,0.508,124648.7,124648.7,3101,0,0,0,L,1151911521,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027336,632354.00
05/25/2014 10:15,0,5.010,ACTIVE,217.80,367.00,59.986,1401027303,"274151322000088","019011112586793",28.05,40.00,0,337.54,378.72,142.2,135.3,0.530,125055.1,125055.1,3092,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027338,632355.00
05/25/2014 10:15,0,5.236,ACTIVE,217.58,351.37,59.986,1401027303,"274151322000095","019011112586793",28.45,42.80,0,336.04,380.52,150.7,143.5,0.561,130572.2,130572.2,3117,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027339,632356.00
05/25/2014 10:15,0,3.326,ACTIVE,218.71,419.30,59.981,1401027303,"274151322000068","019011112586793",38.80,43.60,0,387.74,448.15,130.6,124.1,0.486,74893.3,74893.3,3121,0,0,0,L,1151911521,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027341,632357.00
05/25/2014 10:15,0,5.010,ACTIVE,217.80,362.49,59.981,1401027303,"274151322000054","019011112586793",28.43,40.80,0,337.54,379.32,144.0,137.1,0.544,128026.9,128026.9,3086,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401027343,632358.00
05/25/2014 10:30,1,5.079,ACTIVE,217.3,330.17,60.00,1401028204,"040051121000097","019011112586793",25.12,34,0.562,315.73,370.20,127.0,121.5,0.569,303845.29999996,303875.29999996,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028208,632359.00
05/25/2014 10:30,1,5.116,ACTIVE,217.3,362.56,60.03,1401028204,"040051121000095","019011112586793",22.75,32,0.511,316.13,366.02,115.8,110.6,0.514,273210.59999992,273238.09999992,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028210,632360.00
05/25/2014 10:30,1,3.283,ACTIVE,217.8,325.25,60.03,1401028204,"033051125000132","019011112586793",33.48,35,0.482,319.24,365.68,109.4,104.5,0.496,248041.39999948,248067.29999948,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028213,632361.00
05/25/2014 10:30,1,3.207,ACTIVE,217.8,360.73,60.03,1401028204,"033051125000135","019011112586793",33.62,33,0.476,316.90,365.76,107.3,103.4,0.486,244114.69999983,244140.59999987,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028215,632362.00
05/25/2014 10:30,1,4.995,ACTIVE,216.9,327.58,60.00,1401028204,"040051121000116","019011112586793",25.20,33,0.553,317.34,369.46,125.3,119.5,0.562,287545.99999989,287575.69999989,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028217,632363.00
05/25/2014 10:30,1,5.126,ACTIVE,217.2,323.72,60.03,1401028204,"040051121000068","019011112586793",22.90,33,0.516,318.06,367.28,116.8,111.7,0.527,278520.29999995,278548.19999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028219,632364.00
05/25/2014 10:30,1,3.733,ACTIVE,216.9,324.66,60.03,1401028204,"033051125000118","019011112586793",38.37,35,0.633,315.93,374.66,142.5,136.5,0.638,315911.30000013,315945.40000013,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028222,632365.00
05/25/2014 10:30,1,3.736,ACTIVE,217.6,345.08,60.00,1401028204,"033051125000150","019011112586793",38.29,34,0.635,315.24,375.54,142.4,137.5,0.636,318793.19999968,318827.09999966,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028224,632366.00
05/25/2014 10:30,1,5.016,ACTIVE,217.4,341.38,60.03,1401028204,"040051121000185","019011112586793",24.92,35,0.552,318.79,369.08,124.4,119.6,0.558,287340.40000005,287369.80000005,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028226,632367.00
05/25/2014 10:30,1,5.146,ACTIVE,217.3,355.83,60.00,1401028204,"040051121000195","019011112586793",24.86,36,0.563,316.57,369.92,127.3,122.0,0.569,289914.20000016,289944.10000016,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028228,632368.00
05/25/2014 10:30,0,5.209,ACTIVE,217.13,350.17,59.991,1401028204,"274151322000083","019011112586793",27.77,46.00,0,333.93,379.62,146.4,139.4,0.588,129828.6,129828.6,3148,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028230,632369.00
05/25/2014 10:30,0,5.582,ACTIVE,217.80,350.77,59.944,1401028204,"274151322000076","019011112586793",28.11,44.80,0,338.44,384.73,158.8,151.3,0.614,132042.7,132042.7,3144,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028232,632370.00
05/25/2014 10:30,0,3.537,ACTIVE,217.35,408.18,59.965,1401028204,"274151322000094","019011112586793",37.67,43.60,0,388.04,454.46,134.8,128.1,0.517,77099.3,77099.3,3164,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028234,632371.00
05/25/2014 10:30,0,5.328,ACTIVE,217.58,368.20,59.970,1401028204,"274151322000052","019011112586793",27.65,46.20,0,333.63,382.33,149.2,142.0,0.575,129973.2,129973.2,3101,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028236,632372.00
05/25/2014 10:30,0,5.314,ACTIVE,217.58,350.17,59.938,1401028204,"274151322000085","019011112586793",27.89,42.50,0,338.14,380.82,150.1,142.9,0.566,129348.5,129348.5,3085,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028237,632373.00
05/25/2014 10:30,0,5.271,ACTIVE,217.13,354.97,59.965,1401028204,"274151322000087","019011112586793",26.56,54.50,0,334.84,402.77,141.7,134.9,0.539,124682.1,124682.1,3102,0,0,0,L,1151911521,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028239,632374.00
05/25/2014 10:30,0,5.314,ACTIVE,217.35,356.48,59.970,1401028204,"274151322000088","019011112586793",27.57,42.50,0,319.51,404.87,148.5,141.4,0.557,125090.1,125090.1,3093,0,0,0,L,1151911521,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028241,632375.00
05/25/2014 10:30,0,5.559,ACTIVE,217.35,357.08,59.975,1401028204,"274151322000095","019011112586793",28.01,45.30,0,318.61,403.67,157.8,150.4,0.597,130609.3,130609.3,3118,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028242,632376.00
05/25/2014 10:30,0,3.578,ACTIVE,218.26,421.10,59.975,1401028204,"274151322000068","019011112586793",37.87,45.00,0,389.54,447.85,137.5,130.8,0.517,74925.3,74925.3,3122,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028244,632377.00
05/25/2014 10:30,0,5.322,ACTIVE,217.35,364.59,59.981,1401028204,"274151322000054","019011112586793",27.89,43.00,0,312.29,407.57,150.3,143.2,0.566,128062.2,128062.2,3087,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028246,632378.00
05/25/2014 10:30,1,4.997,ACTIVE,218.3,361.62,60.03,1401028203,"040051121000097","019011112586793",25.34,35,0.555,318.75,371.94,126.0,121.1,0.563,303875.29999996,303879.39999996,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028207,632379.00
05/25/2014 10:30,1,5.052,ACTIVE,217.2,349.02,60.03,1401028203,"040051121000095","019011112586793",22.80,32,0.506,319.58,367.13,114.6,109.2,0.515,273238.09999992,273241.79999991,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028209,632380.00
05/25/2014 10:30,1,3.218,ACTIVE,217.9,332.83,60.07,1401028203,"033051125000132","019011112586793",33.54,35,0.473,320.14,365.83,107.4,102.6,0.487,248067.29999948,248070.79999948,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028211,632381.00
05/25/2014 10:30,1,3.135,ACTIVE,218.0,357.83,60.07,1401028203,"033051125000135","019011112586793",33.78,33,0.467,320.13,364.78,105.4,101.5,0.479,244140.59999987,244143.89999982,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028214,632382.00
05/25/2014 10:30,1,4.942,ACTIVE,216.8,323.26,60.07,1401028203,"040051121000116","019011112586793",25.16,33,0.546,318.39,368.54,123.7,117.5,0.558,287575.69999989,287579.59999989,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028216,632383.00
05/25/2014 10:30,1,5.101,ACTIVE,218.1,362.97,60.03,1401028203,"040051121000068","019011112586793",22.96,33,0.514,317.80,366.99,116.5,111.5,0.525,278548.19999999,278551.79999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028218,632384.00
05/25/2014 10:30,1,3.748,ACTIVE,217.5,337.05,60.07,1401028203,"033051125000118","019011112586793",38.44,35,0.635,317.50,374.26,143.3,137.3,0.640,315945.40000013,315949.90000013,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028220,632385.00
05/25/2014 10:30,1,3.755,ACTIVE,216.5,365.55,60.07,1401028203,"033051125000150","019011112586793",38.56,34,0.644,316.59,375.45,144.1,138.4,0.647,318827.09999966,318831.69999968,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028222,632386.00
05/25/2014 10:30,1,5.096,ACTIVE,218.0,332.32,60.03,1401028203,"040051121000185","019011112586793",24.98,35,0.560,320.33,370.54,126.7,121.6,0.569,287369.80000005,287373.80000005,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028225,632387.00
05/25/2014 10:30,1,5.282,ACTIVE,217.6,328.13,60.03,1401028203,"040051121000195","019011112586793",24.71,36,0.571,319.28,370.58,129.8,123.4,0.581,289944.10000016,289948.10000016,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028227,632388.00
05/25/2014 10:30,0,5.318,ACTIVE,217.35,348.96,60.007,1401028203,"274151322000083","019011112586793",27.79,46.00,0,338.14,378.72,149.7,142.6,0.592,129833.2,129833.2,3149,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028229,632389.00
05/25/2014 10:30,0,5.713,ACTIVE,218.26,370.90,60.023,1401028203,"274151322000076","019011112586793",28.19,45.50,0,339.04,383.23,163.0,155.4,0.628,132047.8,132047.8,3145,0,0,0,L,1151911521,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028230,632390.00
05/25/2014 10:30,0,3.494,ACTIVE,217.58,427.71,59.996,1401028203,"274151322000094","019011112586793",38.92,44.00,0,391.94,441.84,137.9,131.1,0.526,77103.6,77103.6,3165,0,0,0,L,1151911521,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028232,632391.00
05/25/2014 10:30,0,5.414,ACTIVE,217.58,363.09,59.996,1401028203,"274151322000052","019011112586793",27.81,45.80,0,337.54,380.22,152.3,145.1,0.583,129978.0,129978.0,3102,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028234,632392.00
05/25/2014 10:30,0,5.387,ACTIVE,217.80,367.30,59.986,1401028203,"274151322000085","019011112586793",28.13,42.00,0,338.14,380.22,153.2,146.0,0.583,129353.3,129353.3,3086,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028236,632393.00
05/25/2014 10:30,0,5.314,ACTIVE,218.03,362.19,59.991,1401028203,"274151322000087","019011112586793",26.78,54.30,0,338.14,377.82,144.0,137.1,0.544,124686.6,124686.6,3103,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028237,632394.00
05/25/2014 10:30,0,5.322,ACTIVE,217.58,368.50,60.012,1401028203,"274151322000088","019011112586793",27.93,42.80,0,338.14,379.92,150.4,143.3,0.566,125094.8,125094.8,3094,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028239,632395.00
05/25/2014 10:30,0,5.627,ACTIVE,217.58,360.99,59.986,1401028203,"274151322000095","019011112586793",28.11,44.50,0,337.84,381.12,160.0,152.5,0.592,130614.3,130614.3,3119,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028241,632396.00
05/25/2014 10:30,0,3.539,ACTIVE,218.71,415.99,60.002,1401028203,"274151322000068","019011112586793",38.66,46.00,0,388.04,444.85,138.8,132.1,0.530,74929.6,74929.6,3123,0,0,0,L,1151911521,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028243,632397.00
05/25/2014 10:30,0,5.422,ACTIVE,218.03,351.97,59.996,1401028203,"274151322000054","019011112586793",27.99,42.80,0,337.54,380.52,153.6,146.3,0.579,128067.0,128067.0,3088,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028244,632398.00
05/25/2014 10:30,1,5.384,ACTIVE,217.8,324.41,60.00,1401028203,"040051121000097","019011112586793",25.21,35,0.597,319.81,372.79,135.0,129.5,0.604,303879.39999996,303883.69999996,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028206,632399.00
05/25/2014 10:30,1,5.418,ACTIVE,217.7,327.17,60.00,1401028203,"040051121000095","019011112586793",22.89,32,0.546,319.83,369.78,123.4,118.2,0.548,273241.79999991,273245.69999995,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028208,632400.00
05/25/2014 10:30,1,3.480,ACTIVE,217.7,346.42,60.00,1401028203,"033051125000132","019011112586793",33.69,35,0.515,321.35,366.79,116.7,111.6,0.524,248070.79999948,248074.49999948,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028210,632401.00
05/25/2014 10:30,1,3.435,ACTIVE,218.1,357.17,60.00,1401028203,"033051125000135","019011112586793",33.49,34,0.508,320.26,367.00,114.5,110.5,0.515,244143.89999982,244147.49999984,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028212,632402.00
05/25/2014 10:30,1,5.347,ACTIVE,216.9,335.04,60.00,1401028203,"040051121000116","019011112586793",25.08,34,0.588,317.31,370.82,133.5,127.2,0.597,287579.59999989,287583.89999989,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028215,632403.00
05/25/2014 10:30,1,3.909,ACTIVE,217.8,372.81,60.00,1401028203,"033051125000118","019011112586793",38.72,36,0.669,317.49,376.60,150.6,145.1,0.662,315949.90000013,315954.70000013,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028466,632404.00
05/25/2014 10:30,1,3.905,ACTIVE,217.1,357.73,60.00,1401028203,"033051125000150","019011112586793",38.39,34,0.665,316.24,377.33,149.2,143.7,0.665,318831.69999968,318836.59999966,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028468,632405.00
05/25/2014 10:30,1,5.216,ACTIVE,218.0,331.98,60.00,1401028203,"040051121000185","019011112586793",25.00,35,0.575,320.47,371.65,129.8,125.0,0.580,287373.80000005,287377.90000005,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028470,632406.00
05/25/2014 10:30,1,5.372,ACTIVE,217.2,355.01,60.00,1401028203,"040051121000195","019011112586793",24.75,36,0.584,319.62,372.13,132.3,126.3,0.588,289948.10000016,289952.40000016,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028472,632407.00
05/25/2014 10:30,0,5.449,ACTIVE,217.58,359.78,59.944,1401028203,"274151322000083","019011112586793",27.57,46.00,0,337.84,380.82,152.2,145.0,0.605,129838.2,129838.2,3150,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028474,632408.00
05/25/2014 10:30,0,5.729,ACTIVE,218.71,373.61,59.944,1401028203,"274151322000076","019011112586793",28.49,45.80,0,339.34,385.03,165.4,157.7,0.641,132053.2,132053.2,3146,0,0,0,L,1151911521,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028476,632409.00
05/25/2014 10:30,0,3.682,ACTIVE,218.03,406.37,59.944,1401028203,"274151322000094","019011112586793",37.87,44.00,0,391.04,444.85,140.2,133.4,0.535,77108.2,77108.2,3166,0,0,0,L,1151911521,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028477,632410.00
05/25/2014 10:30,0,5.506,ACTIVE,218.03,362.79,59.949,1401028203,"274151322000052","019011112586793",27.73,46.40,0,337.84,382.33,154.5,147.2,0.592,129983.0,129983.0,3103,0,0,0,L,1151911521,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028479,632411.00
05/25/2014 10:30,0,5.490,ACTIVE,218.26,359.48,59.954,1401028203,"274151322000085","019011112586793",27.97,43.00,0,338.74,382.63,155.4,148.1,0.588,129358.4,129358.4,3087,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028481,632412.00
05/25/2014 10:30,0,5.426,ACTIVE,218.03,368.50,59.944,1401028203,"274151322000087","019011112586793",26.64,55.30,0,337.54,379.62,146.4,139.4,0.552,124691.4,124691.4,3104,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028483,632413.00
05/25/2014 10:30,0,5.484,ACTIVE,218.03,354.37,59.938,1401028203,"274151322000088","019011112586793",27.73,42.50,0,338.14,381.42,153.9,146.7,0.575,125099.8,125099.8,3095,0,0,0,L,1151911521,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028484,632414.00
05/25/2014 10:30,0,5.732,ACTIVE,217.80,366.10,59.944,1401028203,"274151322000095","019011112586793",28.13,45.00,0,338.44,383.53,163.2,155.6,0.610,130619.6,130619.6,3120,0,0,0,L,1151911521,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028486,632415.00
05/25/2014 10:30,0,3.760,ACTIVE,218.93,406.07,59.944,1401028203,"274151322000068","019011112586793",37.07,46.40,0,391.04,446.05,141.9,135.0,0.539,74934.2,74934.2,3124,0,0,0,L,1151911521,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028488,632416.00
05/25/2014 10:30,0,5.479,ACTIVE,218.26,354.67,59.938,1401028203,"274151322000054","019011112586793",28.01,43.20,0,337.84,383.23,155.3,147.9,0.588,128072.1,128072.1,3089,0,0,0,L,1151911521,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028489,632417.00
05/25/2014 10:30,1,5.383,ACTIVE,217.6,334.06,60.00,1401028203,"040051121000068","019011112586793",22.86,33,0.539,319.68,368.89,122.4,116.9,0.550,278551.79999995,278556.69999999,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401028492,632418.00
