ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 10:45,1,5.467,ACTIVE,218.1,327.88,60.03,1401029104,"040051121000097","019011112586793",25.32,35,0.609,318.87,373.68,137.7,132.1,0.611,303883.69999996,303907.09999996,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029106,632419.00
05/25/2014 10:45,1,5.530,ACTIVE,217.3,349.79,60.00,1401029104,"040051121000095","019011112586793",22.79,33,0.554,317.94,369.93,125.4,119.7,0.559,273245.69999995,273267.09999993,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029109,632420.00
05/25/2014 10:45,1,3.555,ACTIVE,217.8,361.36,60.00,1401029104,"033051125000132","019011112586793",33.46,36,0.522,319.10,368.41,118.4,113.2,0.534,248074.49999948,248094.69999948,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029111,632421.00
05/25/2014 10:45,1,3.498,ACTIVE,218.2,355.47,60.00,1401029104,"033051125000135","019011112586793",33.43,34,0.516,320.15,368.53,116.3,112.0,0.524,244147.49999984,244167.49999984,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029113,632422.00
05/25/2014 10:45,1,5.440,ACTIVE,216.9,366.13,60.03,1401029104,"040051121000116","019011112586793",25.13,34,0.602,317.29,372.14,136.0,129.8,0.604,287583.89999989,287606.99999989,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029115,632423.00
05/25/2014 10:45,1,5.627,ACTIVE,217.6,341.42,60.03,1401029104,"040051121000068","019011112586793",22.76,34,0.562,318.80,370.12,127.4,121.8,0.573,278556.69999999,278577.49999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029118,632424.00
05/25/2014 10:45,1,4.036,ACTIVE,217.7,325.59,60.03,1401029104,"033051125000118","019011112586793",38.68,37,0.691,315.82,378.41,155.3,149.6,0.685,315954.70000013,315981.10000013,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029120,632425.00
05/25/2014 10:45,1,4.053,ACTIVE,217.5,369.74,60.00,1401029104,"033051125000150","019011112586793",38.35,35,0.691,315.80,379.28,154.6,149.2,0.686,318836.59999966,318862.9999997,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029122,632426.00
05/25/2014 10:45,1,5.453,ACTIVE,217.9,352.15,60.03,1401029104,"040051121000185","019011112586793",25.01,36,0.602,319.42,373.42,135.7,130.5,0.603,287377.90000005,287401.00000005,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029124,632427.00
05/25/2014 10:45,1,5.622,ACTIVE,216.9,323.39,60.03,1401029104,"040051121000195","019011112586793",24.74,37,0.610,319.02,372.83,138.4,132.0,0.613,289952.40000016,289975.70000016,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029127,632428.00
05/25/2014 10:45,0,5.725,ACTIVE,217.80,357.08,59.986,1401029104,"274151322000083","019011112586793",27.51,48.00,0,337.54,382.33,159.6,152.1,0.636,129865.1,129865.1,3151,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029128,632429.00
05/25/2014 10:45,0,6.104,ACTIVE,218.71,357.98,59.970,1401029104,"274151322000076","019011112586793",28.15,47.00,0,339.34,389.54,173.8,165.8,0.654,132082.6,132082.6,3147,0,0,0,L,1151911521,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029131,632430.00
05/25/2014 10:45,0,3.820,ACTIVE,218.48,429.22,59.970,1401029104,"274151322000094","019011112586793",38.61,44.80,0,387.74,448.45,148.7,141.6,0.570,77133.1,77133.1,3167,0,0,0,L,1151911521,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029132,632431.00
05/25/2014 10:45,0,5.805,ACTIVE,218.03,369.70,59.944,1401029104,"274151322000052","019011112586793",27.69,47.30,0,336.94,385.33,162.8,155.2,0.623,130010.6,130010.6,3104,0,0,0,L,1151911521,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029134,632432.00
05/25/2014 10:45,0,5.783,ACTIVE,218.48,372.71,59.965,1401029104,"274151322000085","019011112586793",27.95,43.40,0,338.14,385.63,163.7,156.1,0.619,129386.0,129386.0,3088,0,0,0,L,1151911521,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029136,632433.00
05/25/2014 10:45,0,5.719,ACTIVE,218.48,356.18,59.965,1401029104,"274151322000087","019011112586793",26.42,58.30,0,337.54,381.12,153.0,145.7,0.579,124717.3,124717.3,3105,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029137,632434.00
05/25/2014 10:45,0,5.738,ACTIVE,218.26,371.51,59.970,1401029104,"274151322000088","019011112586793",27.57,43.80,0,337.24,383.53,160.2,152.7,0.601,125127.0,125127.0,3096,0,0,0,L,1151911521,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029139,632435.00
05/25/2014 10:45,0,5.945,ACTIVE,217.80,366.40,59.970,1401029104,"274151322000095","019011112586793",28.17,47.00,0,337.24,385.33,169.6,161.8,0.632,130648.4,130648.4,3121,0,0,0,L,1151911521,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029141,632436.00
05/25/2014 10:45,0,3.906,ACTIVE,219.16,403.67,59.965,1401029104,"274151322000068","019011112586793",37.27,47.30,0,389.84,447.55,147.6,140.6,0.557,74959.2,74959.2,3125,0,0,0,L,1151911521,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029143,632437.00
05/25/2014 10:45,0,5.699,ACTIVE,218.26,372.11,59.959,1401029104,"274151322000054","019011112586793",28.01,44.30,0,337.24,384.43,161.7,154.1,0.614,128099.6,128099.6,3090,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029144,632438.00
05/25/2014 10:46,1,5.567,ACTIVE,217.6,345.91,60.00,1401029160,"040051121000097","019011112586793",25.10,36,0.615,319.31,374.94,139.0,133.3,0.616,303907.09999996,303918.09999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029163,632439.00
05/25/2014 10:46,1,5.609,ACTIVE,217.3,323.95,60.00,1401029160,"040051121000095","019011112586793",22.77,33,0.563,318.99,371.93,127.1,121.7,0.567,273267.09999993,273277.09999993,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029165,632440.00
05/25/2014 10:46,1,3.621,ACTIVE,217.7,360.91,60.03,1401029160,"033051125000132","019011112586793",33.33,36,0.530,320.54,369.22,120.1,114.8,0.540,248094.69999948,248104.09999948,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029168,632441.00
05/25/2014 10:46,1,3.564,ACTIVE,218.1,331.78,60.03,1401029160,"033051125000135","019011112586793",33.23,35,0.524,319.33,368.13,117.8,113.8,0.527,244167.49999984,244176.99999984,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029170,632442.00
05/25/2014 10:46,1,5.542,ACTIVE,216.7,343.81,60.00,1401029160,"040051121000116","019011112586793",25.01,35,0.610,316.57,387.52,137.9,131.6,0.617,287606.99999989,287617.89999989,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029172,632443.00
05/25/2014 10:46,1,5.724,ACTIVE,217.7,361.55,60.03,1401029160,"040051121000068","019011112586793",22.66,34,0.570,318.69,370.13,129.0,123.4,0.579,278577.49999994,278587.79999995,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029174,632444.00
05/25/2014 10:46,1,4.093,ACTIVE,216.8,359.18,60.03,1401029160,"033051125000118","019011112586793",38.68,37,0.701,316.65,379.04,157.5,151.0,0.695,315981.10000013,315993.70000013,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029176,632445.00
05/25/2014 10:46,1,4.090,ACTIVE,218.1,329.32,60.00,1401029160,"033051125000150","019011112586793",38.62,35,0.700,289.48,408.54,157.2,151.9,0.695,318862.9999997,318875.4999997,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029179,632446.00
05/25/2014 10:46,1,5.597,ACTIVE,217.8,366.25,60.03,1401029160,"040051121000185","019011112586793",24.80,36,0.612,318.75,380.38,138.1,132.8,0.617,287401.00000005,287412.00000005,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029181,632447.00
05/25/2014 10:46,1,5.701,ACTIVE,217.2,340.78,60.00,1401029160,"040051121000195","019011112586793",24.80,38,0.621,307.34,384.97,140.7,134.1,0.624,289975.70000016,289986.70000016,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632448.00
05/25/2014 10:46,0,5.818,ACTIVE,217.58,351.37,59.965,1401029160,"274151322000083","019011112586793",27.53,48.50,0,328.52,390.44,162.1,154.5,0.645,129877.9,129877.9,3152,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632449.00
05/25/2014 10:46,0,6.229,ACTIVE,218.93,373.91,59.959,1401029160,"274151322000076","019011112586793",27.91,47.80,0,324.02,409.68,176.3,168.2,0.672,132096.4,132096.4,3148,0,0,0,L,1151911521,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029187,632450.00
05/25/2014 10:46,0,3.957,ACTIVE,218.03,420.80,59.965,1401029160,"274151322000094","019011112586793",37.71,45.50,0,387.74,446.95,151.3,144.1,0.588,77145.0,77145.0,3168,0,0,0,L,1151911521,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029188,632451.00
05/25/2014 10:46,0,5.885,ACTIVE,218.26,366.70,59.959,1401029160,"274151322000052","019011112586793",27.77,49.00,0,337.24,386.53,165.4,157.8,0.628,130023.6,130023.6,3105,0,0,0,L,1151911521,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029190,632452.00
05/25/2014 10:46,0,5.859,ACTIVE,218.71,352.87,59.965,1401029160,"274151322000085","019011112586793",28.07,44.00,0,338.74,384.13,166.5,158.7,0.628,129399.1,129399.1,3089,0,0,0,L,1151911521,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029192,632453.00
05/25/2014 10:46,0,5.814,ACTIVE,218.26,349.56,59.970,1401029160,"274151322000087","019011112586793",26.54,59.30,0,337.84,382.03,156.2,148.8,0.588,124729.6,124729.6,3106,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029193,632454.00
05/25/2014 10:46,0,5.848,ACTIVE,218.03,359.48,59.954,1401029160,"274151322000088","019011112586793",27.69,43.80,0,336.04,385.93,164.0,156.4,0.619,125139.8,125139.8,3097,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029195,632455.00
05/25/2014 10:46,0,6.158,ACTIVE,217.80,361.89,59.965,1401029160,"274151322000095","019011112586793",27.95,47.50,0,327.32,408.48,174.2,166.2,0.645,130662.1,130662.1,3122,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029197,632456.00
05/25/2014 10:46,0,3.951,ACTIVE,219.16,425.91,59.970,1401029160,"274151322000068","019011112586793",37.81,47.30,0,388.64,449.35,152.3,145.1,0.579,74971.0,74971.0,3126,0,0,0,L,1151911521,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029199,632457.00
05/25/2014 10:46,0,5.889,ACTIVE,218.48,368.80,59.954,1401029160,"274151322000054","019011112586793",27.87,44.30,0,335.44,393.75,166.1,158.4,0.623,128112.6,128112.6,3091,0,0,0,L,1151911521,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029200,632458.00
05/25/2014 10:45,1,5.774,ACTIVE,218.4,370.01,60.03,1401029156,"040051121000097","019011112586793",25.05,36,0.635,319.51,374.93,143.9,138.1,0.636,303918.09999996,303922.69999996,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029159,632459.00
05/25/2014 10:45,1,5.823,ACTIVE,218.2,337.81,60.03,1401029156,"040051121000095","019011112586793",22.65,33,0.579,320.05,371.29,131.2,125.8,0.584,273277.09999993,273281.19999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029161,632460.00
05/25/2014 10:45,1,3.728,ACTIVE,217.8,339.98,60.03,1401029156,"033051125000132","019011112586793",33.50,36,0.548,320.69,370.14,124.2,118.6,0.557,248104.09999948,248108.09999948,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029163,632461.00
05/25/2014 10:45,1,3.672,ALERT,218.6,359.79,60.03,1401029156,"033051125000135","019011112586793",33.40,35,0.542,320.34,370.23,122.0,117.9,0.546,244176.99999984,244180.89999982,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401029166,632462.00
05/25/2014 10:45,1,5.755,ACTIVE,217.1,336.82,60.03,1401029156,"040051121000116","019011112586793",24.87,35,0.630,316.16,374.27,142.4,135.8,0.632,287617.89999989,287622.39999989,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029168,632463.00
05/25/2014 10:45,1,5.878,ACTIVE,218.3,346.94,60.03,1401029156,"040051121000068","019011112586793",22.67,35,0.587,316.55,374.06,132.6,127.7,0.591,278587.79999995,278591.89999997,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029170,632464.00
05/25/2014 10:45,1,4.223,ACTIVE,217.3,359.41,60.00,1401029156,"033051125000118","019011112586793",38.45,37,0.717,317.24,380.09,161.6,154.8,0.708,315993.70000013,315998.80000013,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029173,632465.00
05/25/2014 10:45,1,4.192,ACTIVE,218.4,346.58,60.03,1401029156,"033051125000150","019011112586793",38.38,35,0.714,309.05,384.18,160.1,155.0,0.704,318875.4999997,318880.69999969,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029175,632466.00
05/25/2014 10:45,1,5.695,ACTIVE,218.2,323.77,60.03,1401029156,"040051121000185","019011112586793",24.71,37,0.621,319.24,374.45,140.0,134.9,0.622,287412.00000005,287416.40000005,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029177,632467.00
05/25/2014 10:45,1,5.794,ACTIVE,217.4,332.35,60.03,1401029156,"040051121000195","019011112586793",24.66,38,0.627,318.27,374.69,142.2,135.6,0.628,289986.70000016,289991.30000016,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029179,632468.00
05/25/2014 10:45,0,5.848,ACTIVE,218.03,367.60,59.986,1401029156,"274151322000083","019011112586793",27.65,48.50,0,335.44,385.03,163.7,156.0,0.654,129883.1,129883.1,3153,0,0,0,L,1151911521,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029181,632469.00
05/25/2014 10:45,0,6.221,ACTIVE,219.16,360.08,59.975,1401029156,"274151322000076","019011112586793",28.19,48.30,0,320.41,408.48,177.7,169.6,0.689,132102.1,132102.1,3149,0,0,0,L,1151911521,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632470.00
05/25/2014 10:45,0,3.902,ACTIVE,218.26,421.40,59.981,1401029156,"274151322000094","019011112586793",38.51,45.80,0,373.61,461.08,153.0,145.8,0.588,77149.8,77149.8,3169,0,0,0,L,1151911521,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632471.00
05/25/2014 10:45,0,5.982,ACTIVE,218.26,350.47,59.970,1401029156,"274151322000052","019011112586793",27.57,49.30,0,323.11,421.10,167.1,159.4,0.636,130028.9,130028.9,3106,0,0,0,L,1151911521,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029186,632472.00
05/25/2014 10:45,0,5.924,ALERT,218.48,352.57,59.965,1401029156,"274151322000085","019011112586793",28.07,44.30,0,301.47,390.14,168.3,160.5,0.636,129404.3,129404.3,3090,0,0,0,L,1151911521,0,124.94,125.40,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029189,632473.00
05/25/2014 10:45,0,5.865,ACTIVE,218.48,369.70,59.970,1401029156,"274151322000087","019011112586793",26.66,59.50,0,319.51,396.75,158.4,151.0,0.601,124734.7,124734.7,3107,0,0,0,L,1151911521,0,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029191,632474.00
05/25/2014 10:45,0,5.953,ACTIVE,218.03,361.89,59.981,1401029156,"274151322000088","019011112586793",27.61,44.00,0,338.14,384.13,166.4,158.7,0.623,125145.1,125145.1,3098,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029192,632475.00
05/25/2014 10:45,0,6.240,ACTIVE,217.80,372.11,59.975,1401029156,"274151322000095","019011112586793",27.95,47.30,0,326.42,397.35,176.5,168.4,0.658,130667.7,130667.7,3123,0,0,0,L,1151911521,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029194,632476.00
05/25/2014 10:45,0,4.016,ACTIVE,219.39,424.71,59.981,1401029156,"274151322000068","019011112586793",38.11,48.50,0,390.44,454.46,154.2,146.9,0.579,74975.9,74975.9,3127,0,0,0,L,1151911521,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029196,632477.00
05/25/2014 10:45,0,6.006,ACTIVE,218.48,366.70,59.970,1401029156,"274151322000054","019011112586793",27.71,44.50,0,337.54,384.43,168.5,160.7,0.636,128117.9,128117.9,3092,0,0,0,L,1151911521,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029197,632478.00
05/25/2014 10:45,1,5.919,ACTIVE,217.7,365.99,60.03,1401029150,"040051121000097","019011112586793",24.98,36,0.651,319.23,377.14,147.1,141.0,0.654,303922.69999996,303931.89999996,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029153,632479.00
05/25/2014 10:45,1,5.930,ACTIVE,217.7,334.44,60.03,1401029150,"040051121000095","019011112586793",22.72,34,0.596,316.52,372.64,134.1,128.7,0.593,273281.19999995,273289.59999993,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029155,632480.00
05/25/2014 10:45,1,3.829,ACTIVE,217.7,325.51,60.07,1401029150,"033051125000132","019011112586793",33.41,37,0.559,320.38,370.78,127.3,121.5,0.571,248108.09999948,248116.09999948,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029157,632481.00
05/25/2014 10:45,1,3.748,ACTIVE,218.2,343.08,60.07,1401029150,"033051125000135","019011112586793",33.47,35,0.555,319.80,370.56,124.8,120.6,0.562,244180.89999982,244188.79999986,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029159,632482.00
05/25/2014 10:45,1,5.859,ACTIVE,217.0,319.99,60.07,1401029150,"040051121000116","019011112586793",25.06,35,0.648,316.66,375.10,146.1,139.5,0.650,287622.39999989,287631.39999989,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029162,632483.00
05/25/2014 10:45,1,6.039,ACTIVE,217.7,328.70,60.03,1401029150,"040051121000068","019011112586793",22.72,35,0.604,319.44,373.27,136.5,130.5,0.611,278591.89999997,278600.49999993,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029164,632484.00
05/25/2014 10:45,1,4.344,ACTIVE,218.0,371.43,60.07,1401029150,"033051125000118","019011112586793",38.59,37,0.742,316.86,381.00,166.8,160.5,0.733,315998.80000013,316009.30000013,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029166,632485.00
05/25/2014 10:45,1,4.325,ACTIVE,218.0,343.05,60.07,1401029150,"033051125000150","019011112586793",38.47,36,0.739,314.07,380.88,165.6,160.0,0.726,318880.69999969,318891.09999967,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029168,632486.00
05/25/2014 10:45,1,5.893,ACTIVE,218.1,324.99,60.07,1401029150,"040051121000185","019011112586793",24.82,37,0.646,319.33,376.02,145.5,140.1,0.645,287416.40000005,287425.60000005,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029170,632487.00
05/25/2014 10:45,1,6.063,ACTIVE,216.9,344.74,60.03,1401029150,"040051121000195","019011112586793",24.58,38,0.657,318.90,375.26,148.2,141.3,0.657,289991.30000016,290000.50000016,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029173,632488.00
05/25/2014 10:45,0,6.092,ACTIVE,218.26,373.91,60.002,1401029150,"274151322000083","019011112586793",27.71,48.50,0,337.24,384.13,170.8,163.0,0.681,129893.7,129893.7,3154,0,0,0,L,1151911521,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029174,632489.00
05/25/2014 10:45,0,6.455,ACTIVE,218.93,377.22,60.002,1401029150,"274151322000076","019011112586793",28.35,49.00,0,338.44,391.34,185.5,177.1,0.707,132113.7,132113.7,3150,0,0,0,L,1151911521,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029176,632490.00
05/25/2014 10:45,0,4.242,ACTIVE,218.48,405.17,60.002,1401029150,"274151322000094","019011112586793",36.80,45.80,0,385.03,447.55,157.6,150.2,0.601,77159.7,77159.7,3170,0,0,0,L,1151911521,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029178,632491.00
05/25/2014 10:45,0,6.227,ACTIVE,218.48,365.80,60.007,1401029150,"274151322000052","019011112586793",27.59,50.00,0,338.14,385.03,173.8,165.9,0.663,130039.7,130039.7,3107,0,0,0,L,1151911521,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029180,632492.00
05/25/2014 10:45,0,6.246,ACTIVE,218.71,357.98,59.996,1401029150,"274151322000085","019011112586793",27.73,45.00,0,337.54,385.93,175.4,167.4,0.658,129415.2,129415.2,3092,0,0,0,L,1151911521,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029181,632493.00
05/25/2014 10:45,0,6.121,ACTIVE,218.48,354.07,60.007,1401029150,"274151322000087","019011112586793",26.46,60.50,0,337.84,382.93,164.0,156.3,0.623,124744.8,124744.8,3108,0,0,0,L,1151911521,0,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632494.00
05/25/2014 10:45,0,6.162,ACTIVE,218.48,351.67,60.007,1401029150,"274151322000088","019011112586793",27.59,44.50,0,337.84,385.03,172.2,164.2,0.645,125155.8,125155.8,3099,0,0,0,L,1151911521,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632495.00
05/25/2014 10:45,0,6.424,ACTIVE,218.26,352.27,59.996,1401029150,"274151322000095","019011112586793",28.15,48.30,0,336.94,387.74,183.1,174.8,0.676,130679.0,130679.0,3124,0,0,0,L,1151911521,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029186,632496.00
05/25/2014 10:45,0,4.146,ACTIVE,219.39,419.90,59.991,1401029150,"274151322000068","019011112586793",37.87,47.80,0,387.14,448.15,159.3,151.8,0.601,74985.8,74985.8,3128,0,0,0,L,1151911521,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029188,632497.00
05/25/2014 10:45,0,6.209,ACTIVE,218.71,366.40,59.996,1401029150,"274151322000054","019011112586793",27.75,45.30,0,337.84,385.93,174.5,166.5,0.658,128128.7,128128.7,3093,0,0,0,L,1151911521,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029190,632498.00
05/25/2014 10:45,1,5.937,ACTIVE,217.8,367.25,60.00,1401029146,"040051121000097","019011112586793",25.10,37,0.656,318.14,376.88,148.3,142.2,0.655,303931.89999996,303936.59999996,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029148,632499.00
05/25/2014 10:45,1,6.026,ACTIVE,217.5,356.37,60.00,1401029146,"040051121000095","019011112586793",22.56,34,0.599,318.27,371.84,135.2,129.9,0.602,273289.59999993,273293.89999994,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029151,632500.00
05/25/2014 10:45,1,3.852,ACTIVE,217.6,329.49,60.00,1401029146,"033051125000132","019011112586793",33.49,37,0.566,319.02,371.52,128.4,122.7,0.576,248116.09999948,248120.09999948,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029153,632501.00
05/25/2014 10:45,1,3.804,ACTIVE,217.9,324.66,60.00,1401029146,"033051125000135","019011112586793",33.25,35,0.560,318.54,372.47,125.8,121.5,0.564,244188.79999986,244192.69999984,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029155,632502.00
05/25/2014 10:45,1,5.929,ACTIVE,217.2,354.55,60.00,1401029146,"040051121000116","019011112586793",24.93,35,0.652,317.03,375.70,147.1,140.7,0.652,287631.39999989,287636.09999989,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029158,632503.00
05/25/2014 10:45,1,6.027,ACTIVE,217.3,349.52,60.00,1401029146,"040051121000068","019011112586793",22.84,35,0.606,317.85,372.24,137.0,131.2,0.613,278600.49999993,278604.79999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029160,632504.00
05/25/2014 10:45,1,4.382,ACTIVE,216.7,361.67,60.00,1401029146,"033051125000118","019011112586793",38.36,38,0.744,316.75,381.80,167.2,160.5,0.739,316009.30000013,316014.60000013,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029162,632505.00
05/25/2014 10:45,1,4.330,ACTIVE,217.2,366.14,60.00,1401029146,"033051125000150","019011112586793",38.54,36,0.743,314.52,381.89,166.0,160.7,0.727,318891.09999967,318896.39999968,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029165,632506.00
05/25/2014 10:45,1,5.949,ACTIVE,217.6,353.18,60.00,1401029146,"040051121000185","019011112586793",24.66,37,0.648,317.97,375.29,145.9,140.7,0.644,287425.60000005,287430.30000005,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029167,632507.00
05/25/2014 10:45,1,6.053,ACTIVE,216.7,330.23,60.00,1401029146,"040051121000195","019011112586793",24.65,38,0.655,317.99,375.25,148.5,141.4,0.657,290000.50000016,290005.20000016,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029169,632508.00
05/25/2014 10:45,0,6.074,ACTIVE,217.80,351.97,59.938,1401029146,"274151322000083","019011112586793",27.83,48.80,0,337.84,384.73,171.2,163.3,0.681,129899.2,129899.2,3155,0,0,0,L,1151911521,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029171,632509.00
05/25/2014 10:45,0,6.467,ACTIVE,219.16,364.29,59.944,1401029146,"274151322000076","019011112586793",28.33,49.00,0,339.34,391.34,185.1,176.8,0.712,132119.6,132119.6,3151,0,0,0,L,1151911521,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029172,632510.00
05/25/2014 10:45,0,4.211,ACTIVE,218.48,402.46,59.944,1401029146,"274151322000094","019011112586793",37.25,46.20,0,386.53,446.95,158.5,151.0,0.610,77164.7,77164.7,3171,0,0,0,L,1151911521,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029174,632511.00
05/25/2014 10:45,0,6.203,ACTIVE,218.26,368.50,59.954,1401029146,"274151322000052","019011112586793",27.63,49.30,0,337.54,385.33,173.5,165.6,0.658,130045.3,130045.3,3108,0,0,0,L,1151911521,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029176,632512.00
05/25/2014 10:45,0,6.184,ACTIVE,218.03,368.50,59.965,1401029146,"274151322000085","019011112586793",27.93,45.30,0,338.74,385.93,174.9,166.9,0.663,129420.8,129420.8,3093,0,0,0,L,1151911521,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029178,632513.00
05/25/2014 10:45,0,6.064,ACTIVE,218.26,350.77,59.949,1401029146,"274151322000087","019011112586793",26.64,60.50,0,337.84,383.53,163.5,155.9,0.619,124750.0,124750.0,3109,0,0,0,L,1151911521,0,124.49,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029180,632514.00
05/25/2014 10:45,0,6.178,ACTIVE,218.26,352.57,59.949,1401029146,"274151322000088","019011112586793",27.45,45.50,0,338.14,385.33,171.7,163.8,0.636,125161.3,125161.3,3100,0,0,0,L,1151911521,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029181,632515.00
05/25/2014 10:45,0,6.455,ACTIVE,218.03,354.97,59.938,1401029146,"274151322000095","019011112586793",27.87,48.00,0,338.14,387.44,182.2,174.0,0.681,130684.9,130684.9,3125,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632516.00
05/25/2014 10:45,0,4.080,ACTIVE,219.39,431.62,59.944,1401029146,"274151322000068","019011112586793",38.55,48.00,0,392.85,444.24,158.8,151.3,0.601,74990.8,74990.8,3129,0,0,0,L,1151911521,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632517.00
05/25/2014 10:45,0,6.180,ACTIVE,218.48,366.10,59.949,1401029146,"274151322000054","019011112586793",27.75,45.30,0,337.84,385.93,173.7,165.7,0.658,128134.3,128134.3,3094,0,0,0,L,1151911521,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029186,632518.00
05/25/2014 10:45,1,5.994,ACTIVE,218.2,370.34,60.03,1401029159,"040051121000097","019011112586793",24.99,37,0.659,318.47,377.50,149.0,143.0,0.660,303936.59999996,303941.89999996,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029161,632519.00
05/25/2014 10:45,1,6.030,ACTIVE,218.1,364.40,60.00,1401029159,"040051121000095","019011112586793",22.61,34,0.601,319.09,372.65,135.7,130.4,0.604,273293.89999994,273298.79999992,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029164,632520.00
05/25/2014 10:45,1,3.901,ACTIVE,217.9,327.55,60.00,1401029159,"033051125000132","019011112586793",33.20,37,0.567,320.87,371.79,128.8,123.1,0.574,248120.09999948,248124.59999948,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029166,632521.00
05/25/2014 10:45,1,3.826,ACTIVE,218.5,338.22,60.00,1401029159,"033051125000135","019011112586793",33.19,36,0.561,319.46,371.60,126.4,122.2,0.565,244192.69999984,244197.29999986,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029168,632522.00
05/25/2014 10:45,1,5.980,ACTIVE,217.3,371.00,60.03,1401029159,"040051121000116","019011112586793",24.86,36,0.653,317.63,375.74,147.9,140.7,0.654,287636.09999989,287641.39999989,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029170,632523.00
05/25/2014 10:45,1,6.113,ACTIVE,217.8,366.79,60.00,1401029159,"040051121000068","019011112586793",22.67,35,0.610,317.45,373.56,137.9,132.1,0.610,278604.79999994,278609.69999998,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029172,632524.00
05/25/2014 10:45,1,4.403,ACTIVE,217.9,331.49,60.03,1401029159,"033051125000118","019011112586793",38.52,38,0.749,316.65,382.59,168.7,162.4,0.738,316014.60000013,316020.70000013,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029175,632525.00
05/25/2014 10:45,1,4.402,ACTIVE,218.0,352.02,60.03,1401029159,"033051125000150","019011112586793",38.27,36,0.748,315.94,382.60,167.6,162.5,0.743,318896.39999968,318902.39999968,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029177,632526.00
05/25/2014 10:45,1,6.025,ACTIVE,218.4,370.95,60.03,1401029159,"040051121000185","019011112586793",24.58,37,0.654,319.66,377.82,147.3,142.0,0.652,287430.30000005,287435.60000005,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029179,632527.00
05/25/2014 10:45,0,6.209,ACTIVE,218.26,360.38,59.975,1401029159,"274151322000083","019011112586793",27.41,50.20,0,337.84,385.03,172.4,164.5,0.689,129905.4,129905.4,3156,0,0,0,L,1151911521,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632528.00
05/25/2014 10:45,0,6.596,ACTIVE,219.39,353.47,59.981,1401029159,"274151322000076","019011112586793",27.99,49.00,0,339.65,392.55,186.9,178.4,0.720,132126.3,132126.3,3152,0,0,0,L,1151911521,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632529.00
05/25/2014 10:45,0,4.199,ACTIVE,218.48,407.57,59.975,1401029159,"274151322000094","019011112586793",37.71,46.40,0,385.33,445.75,160.9,153.4,0.619,77170.5,77170.5,3172,0,0,0,L,1151911521,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029186,632530.00
05/25/2014 10:45,0,6.271,ACTIVE,218.71,369.10,59.970,1401029159,"274151322000052","019011112586793",27.57,49.80,0,337.84,389.24,175.2,167.1,0.667,130051.6,130051.6,3109,0,0,0,L,1151911521,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029188,632531.00
05/25/2014 10:45,0,6.254,ACTIVE,219.16,375.41,59.959,1401029159,"274151322000085","019011112586793",27.91,46.00,0,338.14,386.83,176.6,168.5,0.672,129427.2,129427.2,3094,0,0,0,L,1151911521,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029190,632532.00
05/25/2014 10:45,0,6.223,ACTIVE,218.93,361.89,59.975,1401029159,"274151322000087","019011112586793",26.18,60.80,0,337.24,383.83,164.8,157.2,0.623,124756.0,124756.0,3110,0,0,0,L,1151911521,0,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029191,632533.00
05/25/2014 10:45,0,6.195,ACTIVE,218.93,362.19,59.970,1401029159,"274151322000088","019011112586793",27.63,45.30,0,337.54,388.94,173.4,165.5,0.645,125167.5,125167.5,3101,0,0,0,L,1151911521,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029193,632534.00
05/25/2014 10:45,0,6.500,ACTIVE,218.93,373.01,59.970,1401029159,"274151322000095","019011112586793",27.95,48.30,0,338.14,387.74,183.8,175.5,0.681,130691.5,130691.5,3126,0,0,0,L,1151911521,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029195,632535.00
05/25/2014 10:45,0,4.195,ACTIVE,219.61,423.20,59.981,1401029159,"274151322000068","019011112586793",37.51,48.30,0,387.74,447.55,159.7,152.2,0.601,74996.6,74996.6,3130,0,0,0,L,1151911521,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029197,632536.00
05/25/2014 10:45,0,6.293,ACTIVE,218.71,374.51,59.975,1401029159,"274151322000054","019011112586793",27.51,45.50,0,337.24,387.14,175.4,167.4,0.654,128140.6,128140.6,3095,0,0,0,L,1151911521,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029198,632537.00
05/25/2014 10:45,1,6.100,ACTIVE,217.8,339.83,60.03,1401029159,"040051121000195","019011112586793",24.68,38,0.659,318.47,377.11,149.8,142.6,0.656,290005.20000016,290011.40000016,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029200,632538.00
05/25/2014 10:45,1,5.987,ACTIVE,218.8,353.12,60.03,1401029159,"040051121000097","019011112586793",24.85,37,0.653,319.07,378.40,148.1,142.0,0.656,303941.89999996,303946.79999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029162,632539.00
05/25/2014 10:45,1,6.003,ACTIVE,218.1,326.25,60.03,1401029159,"040051121000095","019011112586793",22.56,34,0.596,319.55,373.97,134.7,129.5,0.597,273298.79999992,273303.29999992,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029165,632540.00
05/25/2014 10:45,1,3.880,ACTIVE,218.2,364.91,60.07,1401029159,"033051125000132","019011112586793",33.14,37,0.563,320.14,371.25,127.9,122.0,0.574,248124.59999948,248128.89999948,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029167,632541.00
05/25/2014 10:45,1,3.786,ACTIVE,218.2,344.04,60.03,1401029159,"033051125000135","019011112586793",33.26,36,0.557,318.37,372.01,125.3,120.9,0.560,244197.29999986,244201.49999985,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029169,632542.00
05/25/2014 10:45,1,5.946,ACTIVE,217.3,363.06,60.03,1401029159,"040051121000116","019011112586793",24.69,36,0.645,318.89,375.93,146.0,139.5,0.648,287641.39999989,287646.19999989,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029172,632543.00
05/25/2014 10:45,1,6.064,ACTIVE,217.8,351.35,60.03,1401029159,"040051121000068","019011112586793",22.58,35,0.602,319.59,373.57,136.2,130.4,0.608,278609.69999998,278614.19999998,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029174,632544.00
05/25/2014 10:45,1,4.376,ACTIVE,218.2,325.14,60.03,1401029159,"033051125000118","019011112586793",38.29,38,0.741,316.70,383.76,166.7,160.6,0.733,316020.70000013,316026.20000013,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029177,632545.00
05/25/2014 10:45,1,4.376,ACTIVE,217.8,359.11,60.03,1401029159,"033051125000150","019011112586793",38.10,36,0.738,316.54,382.28,165.9,160.1,0.733,318902.39999968,318908.09999967,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029179,632546.00
05/25/2014 10:45,1,5.988,ACTIVE,218.2,350.57,60.03,1401029159,"040051121000185","019011112586793",24.51,38,0.649,319.64,376.55,146.0,140.8,0.647,287435.60000005,287440.40000005,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029181,632547.00
05/25/2014 10:45,1,6.079,ACTIVE,217.4,365.39,60.03,1401029159,"040051121000195","019011112586793",24.50,38,0.654,319.57,377.14,148.2,141.4,0.653,290011.40000016,290015.50000016,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029183,632548.00
05/25/2014 10:45,0,6.131,ACTIVE,218.48,355.58,59.975,1401029159,"274151322000083","019011112586793",27.43,49.50,0,338.14,385.33,170.2,162.3,0.676,129911.1,129911.1,3157,0,0,0,L,1151911521,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029185,632549.00
05/25/2014 10:45,0,6.512,ACTIVE,219.61,355.58,59.996,1401029159,"274151322000076","019011112586793",27.91,49.80,0,340.25,392.55,183.8,175.5,0.712,132132.5,132132.5,3153,0,0,0,L,1151911521,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029187,632550.00
05/25/2014 10:45,0,4.213,ACTIVE,219.16,417.49,59.975,1401029159,"274151322000094","019011112586793",37.01,46.00,0,387.74,443.04,158.2,150.8,0.605,77175.8,77175.8,3173,0,0,0,L,1151911521,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029188,632551.00
05/25/2014 10:45,0,6.164,ACTIVE,218.93,357.08,59.970,1401029159,"274151322000052","019011112586793",27.65,50.60,0,338.44,385.93,172.5,164.6,0.654,130057.4,130057.4,3110,0,0,0,L,1151911521,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029190,632552.00
05/25/2014 10:45,0,6.143,ACTIVE,219.16,353.17,59.970,1401029159,"274151322000085","019011112586793",27.89,46.00,0,338.74,386.53,173.5,165.5,0.654,129433.0,129433.0,3095,0,0,0,L,1151911521,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029192,632553.00
05/25/2014 10:45,0,6.068,ACTIVE,219.16,362.49,59.981,1401029159,"274151322000087","019011112586793",26.32,61.30,0,338.14,383.53,161.7,154.1,0.614,124761.4,124761.4,3111,0,0,0,L,1151911521,0,124.94,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029194,632554.00
05/25/2014 10:45,0,6.043,ACTIVE,218.93,371.51,59.938,1401029159,"274151322000088","019011112586793",27.69,46.00,0,339.04,387.74,169.4,161.6,0.628,125173.2,125173.2,3102,0,0,0,L,1151911521,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401029195,632555.00
05/25/2014 10:45,0,0,NO_COMMUNICATIONS,0,0,0,1401029159,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,130691.5,130691.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030181,632556.00
05/25/2014 10:45,0,0,NO_COMMUNICATIONS,0,0,0,1401029159,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,74996.6,74996.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030181,632557.00
05/25/2014 10:45,0,0,NO_COMMUNICATIONS,0,0,0,1401029159,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,128140.6,128140.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030181,632558.00
05/25/2014 11:15,0,6.855,ACTIVE,218.93,368.80,59.954,1401030903,"274151322000095","019011112586793",27.99,50.20,0,337.54,392.25,194.2,185.5,0.720,130733.6,130733.6,3127,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030906,632559.00
05/25/2014 11:15,0,4.439,ACTIVE,220.06,409.08,59.949,1401030903,"274151322000068","019011112586793",37.77,48.80,0,385.93,451.46,170.0,162.2,0.636,75033.3,75033.3,3131,0,0,0,L,1151911521,1,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030908,632560.00
05/25/2014 11:15,0,6.580,ACTIVE,219.16,355.88,59.959,1401030903,"274151322000054","019011112586793",27.59,47.00,0,338.14,392.25,183.8,175.4,0.694,128180.7,128180.7,3096,0,0,0,L,1151911521,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030909,632561.00
05/25/2014 11:15,1,6.314,ACTIVE,218.3,335.30,60.00,1401030903,"040051121000097","019011112586793",24.93,38,0.693,319.32,379.17,156.6,150.0,0.690,303946.79999996,303977.69999996,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030912,632562.00
05/25/2014 11:15,1,6.350,ACTIVE,217.2,364.75,60.03,1401030903,"040051121000095","019011112586793",22.54,35,0.632,319.40,374.88,142.4,136.5,0.629,273303.29999992,273331.39999994,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030914,632563.00
