ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 11:15,1,4.083,ACTIVE,218.1,344.68,60.03,1401030903,"033051125000132","019011112586793",33.34,38,0.598,320.67,373.98,135.5,129.9,0.601,248128.89999948,248155.39999948,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030916,632564.00
05/25/2014 11:15,1,4.028,ACTIVE,218.5,343.25,60.00,1401030903,"033051125000135","019011112586793",33.13,36,0.589,319.30,372.83,132.8,128.1,0.592,244201.49999985,244227.79999986,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030918,632565.00
05/25/2014 11:15,1,6.243,ACTIVE,217.1,351.79,60.00,1401030903,"040051121000116","019011112586793",24.98,36,0.686,317.91,378.40,155.2,148.0,0.686,287646.19999989,287676.69999989,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030921,632566.00
05/25/2014 11:15,1,6.434,ACTIVE,218.3,352.56,60.00,1401030903,"040051121000068","019011112586793",22.60,36,0.640,318.48,376.23,144.7,139.0,0.641,278614.19999998,278642.69999998,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030923,632567.00
05/25/2014 11:15,1,4.637,ACTIVE,217.8,339.80,60.00,1401030903,"033051125000118","019011112586793",38.46,38,0.785,316.84,385.48,177.4,170.0,0.775,316026.20000013,316061.20000013,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030925,632568.00
05/25/2014 11:15,1,4.623,ACTIVE,218.2,381.24,60.00,1401030903,"033051125000150","019011112586793",38.35,37,0.785,313.09,385.55,176.4,170.4,0.776,318908.09999967,318942.89999968,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030927,632569.00
05/25/2014 11:15,1,6.377,ACTIVE,218.4,342.96,60.00,1401030903,"040051121000185","019011112586793",24.56,38,0.691,319.37,379.79,155.8,150.3,0.687,287440.40000005,287471.20000005,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030930,632570.00
05/25/2014 11:15,1,6.482,ACTIVE,217.9,375.81,60.00,1401030903,"040051121000195","019011112586793",24.55,39,0.698,318.30,380.69,158.3,151.1,0.695,290015.50000016,290046.50000016,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030932,632571.00
05/25/2014 11:15,0,6.551,ACTIVE,218.26,352.57,59.954,1401030903,"274151322000083","019011112586793",27.45,51.30,0,337.84,389.84,182.1,173.8,0.725,129946.7,129946.7,3158,0,0,0,L,1151911521,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030934,632572.00
05/25/2014 11:15,0,6.916,ACTIVE,219.84,373.61,59.965,1401030903,"274151322000076","019011112586793",28.17,50.40,0,338.14,394.95,197.3,188.5,0.756,132171.1,132171.1,3154,0,0,0,L,1151911521,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030935,632573.00
05/25/2014 11:15,0,4.439,ACTIVE,219.16,409.08,59.949,1401030903,"274151322000094","019011112586793",37.79,47.50,0,385.63,449.05,171.2,163.3,0.658,77209.0,77209.0,3174,0,0,0,L,1151911521,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030937,632574.00
05/25/2014 11:15,0,6.670,ACTIVE,218.93,354.07,59.949,1401030903,"274151322000052","019011112586793",27.27,51.30,0,337.84,392.25,184.3,176.0,0.694,130093.5,130093.5,3111,0,0,0,L,1151911521,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030939,632575.00
05/25/2014 11:15,0,6.605,ACTIVE,218.93,373.01,59.949,1401030903,"274151322000085","019011112586793",27.87,46.60,0,338.74,391.64,186.4,178.0,0.703,129469.6,129469.6,3096,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030941,632576.00
05/25/2014 11:15,0,6.529,ACTIVE,218.71,368.80,59.975,1401030903,"274151322000087","019011112586793",26.32,64.00,0,338.44,388.34,174.0,166.0,0.663,124795.5,124795.5,3112,0,0,0,L,1151911521,1,124.94,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030942,632577.00
05/25/2014 11:15,0,6.609,ACTIVE,218.48,355.28,59.954,1401030903,"274151322000088","019011112586793",27.25,47.00,0,337.84,390.74,182.6,174.3,0.681,125209.0,125209.0,3103,0,0,0,L,1151911521,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030944,632578.00
05/25/2014 11:15,1,6.328,ACTIVE,219.1,357.08,60.03,1401030903,"040051121000097","019011112586793",25.04,38,0.695,318.39,380.31,157.6,151.4,0.695,303977.69999996,303982.49999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030905,632579.00
05/25/2014 11:15,1,6.398,ACTIVE,218.6,343.27,60.07,1401030903,"040051121000095","019011112586793",22.55,35,0.635,318.96,374.96,143.6,138.1,0.630,273331.39999994,273335.69999995,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030907,632580.00
05/25/2014 11:15,1,4.118,ACTIVE,218.5,358.20,60.07,1401030903,"033051125000132","019011112586793",33.33,38,0.600,319.42,373.99,136.5,130.3,0.609,248155.39999948,248159.59999948,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030910,632581.00
05/25/2014 11:15,1,4.052,ACTIVE,218.8,326.08,60.03,1401030903,"033051125000135","019011112586793",33.19,36,0.594,317.67,375.76,133.8,129.2,0.598,244227.79999986,244231.89999982,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030912,632582.00
05/25/2014 11:15,1,6.317,ACTIVE,218.0,369.87,60.07,1401030903,"040051121000116","019011112586793",24.93,36,0.691,317.52,379.95,156.7,150.0,0.691,287676.69999989,287681.49999989,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030915,632583.00
05/25/2014 11:15,1,6.489,ACTIVE,218.6,353.04,60.07,1401030903,"040051121000068","019011112586793",22.62,36,0.647,308.09,383.63,146.1,140.4,0.645,278642.69999998,278647.19999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030917,632584.00
05/25/2014 11:15,1,4.680,ACTIVE,218.3,324.19,60.07,1401030903,"033051125000118","019011112586793",38.45,38,0.794,316.82,385.15,179.1,172.0,0.785,316061.20000013,316066.60000013,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030919,632585.00
05/25/2014 11:15,1,4.622,ACTIVE,219.0,348.17,60.03,1401030903,"033051125000150","019011112586793",38.60,37,0.789,314.04,386.43,177.5,171.5,0.776,318942.89999968,318948.39999968,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030922,632586.00
05/25/2014 11:15,1,6.370,ACTIVE,218.9,346.91,60.03,1401030903,"040051121000185","019011112586793",24.70,38,0.694,319.75,379.17,156.6,150.8,0.687,287471.20000005,287476.00000005,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030924,632587.00
05/25/2014 11:15,1,6.489,ACTIVE,217.8,362.17,60.07,1401030903,"040051121000195","019011112586793",24.61,39,0.702,319.61,380.41,158.9,151.6,0.697,290046.50000016,290051.30000016,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030926,632588.00
05/25/2014 11:15,0,6.576,ACTIVE,218.71,373.61,59.996,1401030903,"274151322000083","019011112586793",27.41,51.30,0,337.54,389.84,182.6,174.3,0.734,129952.2,129952.2,3159,0,0,0,L,1151911521,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030928,632589.00
05/25/2014 11:15,0,6.936,ACTIVE,219.84,377.82,59.996,1401030903,"274151322000076","019011112586793",28.15,50.60,0,339.34,396.15,197.5,188.7,0.747,132177.1,132177.1,3155,0,0,0,L,1151911521,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030930,632590.00
05/25/2014 11:15,0,4.473,ACTIVE,218.93,406.67,59.991,1401030903,"274151322000094","019011112586793",37.61,47.30,0,389.84,449.65,170.4,162.6,0.654,77214.1,77214.1,3175,0,0,0,L,1151911521,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030932,632591.00
05/25/2014 11:15,0,6.689,ACTIVE,218.93,357.98,59.991,1401030903,"274151322000052","019011112586793",27.29,52.30,0,338.14,392.55,184.8,176.4,0.707,130099.1,130099.1,3112,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030934,632592.00
05/25/2014 11:15,0,6.621,ACTIVE,219.16,362.49,59.981,1401030903,"274151322000085","019011112586793",27.87,47.30,0,339.04,392.25,186.9,178.5,0.707,129475.3,129475.3,3097,0,0,0,L,1151911521,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030935,632593.00
05/25/2014 11:15,0,6.588,ACTIVE,218.93,370.60,60.002,1401030903,"274151322000087","019011112586793",26.22,65.00,0,337.84,386.53,174.8,166.8,0.663,124800.8,124800.8,3113,0,0,0,L,1151911521,0,125.17,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030937,632594.00
05/25/2014 11:15,0,6.621,ACTIVE,218.71,352.87,60.002,1401030903,"274151322000088","019011112586793",27.33,47.00,0,338.74,391.64,183.2,174.9,0.681,125214.6,125214.6,3104,0,0,0,L,1151911521,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030939,632595.00
05/25/2014 11:15,0,6.896,ACTIVE,218.48,377.22,59.996,1401030903,"274151322000095","019011112586793",28.01,49.80,0,338.14,391.94,195.8,187.0,0.734,130741.6,130741.6,3128,0,0,0,L,1151911521,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030940,632596.00
05/25/2014 11:15,0,4.416,ACTIVE,219.84,427.11,59.996,1401030903,"274151322000068","019011112586793",37.93,49.00,0,388.64,450.56,170.1,162.2,0.650,75040.2,75040.2,3132,0,0,0,L,1151911521,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030942,632597.00
05/25/2014 11:15,0,6.627,ACTIVE,219.16,356.78,59.986,1401030903,"274151322000054","019011112586793",27.63,46.80,0,338.44,389.24,185.4,177.0,0.698,128188.3,128188.3,3097,0,0,0,L,1151911521,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401030944,632598.00
05/25/2014 11:30,1,6.475,ACTIVE,218.3,329.45,60.03,1401031803,"040051121000097","019011112586793",24.87,38,0.709,263.68,420.90,160.2,153.7,0.707,303982.49999996,304015.49999996,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031806,632599.00
05/25/2014 11:30,1,6.544,ACTIVE,217.8,363.71,60.03,1401031803,"040051121000095","019011112586793",22.36,36,0.644,317.86,377.01,145.6,139.4,0.642,273335.69999995,273365.59999993,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031808,632600.00
05/25/2014 11:30,1,4.224,ACTIVE,218.4,367.54,60.03,1401031803,"033051125000132","019011112586793",33.06,38,0.612,271.35,426.34,138.9,132.7,0.618,248159.59999948,248188.09999948,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031810,632601.00
05/25/2014 11:30,1,4.144,ACTIVE,218.3,330.91,60.03,1401031803,"033051125000135","019011112586793",32.93,37,0.601,319.32,375.73,135.8,130.8,0.605,244231.89999982,244259.99999984,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031813,632602.00
05/25/2014 11:30,1,6.492,ACTIVE,217.7,375.91,60.00,1401031803,"040051121000116","019011112586793",24.64,37,0.704,316.29,388.54,159.2,152.2,0.702,287681.49999989,287713.99999989,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031815,632603.00
05/25/2014 11:30,1,6.625,ACTIVE,218.1,335.87,60.00,1401031803,"040051121000068","019011112586793",22.51,37,0.656,319.03,376.52,148.4,142.1,0.655,278647.19999998,278677.59999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031817,632604.00
05/25/2014 11:30,1,4.746,ACTIVE,218.3,379.86,60.00,1401031803,"033051125000150","019011112586793",38.32,38,0.805,315.31,387.74,181.0,174.7,0.791,318948.39999968,318985.59999967,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031821,632605.00
05/25/2014 11:30,1,6.578,ACTIVE,218.5,349.90,60.00,1401031803,"040051121000185","019011112586793",24.42,39,0.708,263.99,455.09,159.8,153.8,0.704,287476.00000005,287508.70000005,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632606.00
05/25/2014 11:30,1,6.669,ACTIVE,217.9,327.42,60.00,1401031803,"040051121000195","019011112586793",24.46,40,0.715,288.94,425.96,162.3,155.0,0.709,290051.30000016,290084.20000016,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031826,632607.00
05/25/2014 11:30,0,6.836,ACTIVE,219.16,371.51,59.965,1401031803,"274151322000083","019011112586793",27.02,52.00,0,337.84,388.34,186.9,178.4,0.747,129990.3,129990.3,3160,0,0,0,L,1151911521,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031828,632608.00
05/25/2014 11:30,0,7.180,ACTIVE,219.84,373.31,59.949,1401031803,"274151322000076","019011112586793",27.71,52.00,0,338.14,396.45,201.4,192.5,0.773,132218.3,132218.3,3156,0,0,0,L,1151911521,0,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031829,632609.00
05/25/2014 11:30,0,4.615,ACTIVE,219.16,422.30,59.938,1401031803,"274151322000094","019011112586793",37.63,48.00,0,386.23,449.65,175.2,167.2,0.672,77249.6,77249.6,3176,0,0,0,L,1151911521,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031831,632610.00
05/25/2014 11:30,0,6.885,ACTIVE,219.39,351.97,59.959,1401031803,"274151322000052","019011112586793",27.12,53.50,0,337.84,392.55,188.9,180.4,0.716,130137.6,130137.6,3113,0,0,0,L,1151911521,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031833,632611.00
05/25/2014 11:30,0,6.918,ACTIVE,219.16,366.70,59.959,1401031803,"274151322000085","019011112586793",27.41,48.30,0,338.44,392.85,191.9,183.3,0.720,129514.2,129514.2,3098,0,0,0,L,1151911521,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031834,632612.00
05/25/2014 11:30,0,6.803,ACTIVE,219.16,375.11,59.959,1401031803,"274151322000087","019011112586793",25.94,68.00,0,337.54,389.84,178.8,170.6,0.672,124837.1,124837.1,3114,0,0,0,L,1151911521,0,124.94,125.62,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031837,632613.00
05/25/2014 11:30,0,6.834,ACTIVE,219.16,354.37,59.928,1401031803,"274151322000088","019011112586793",27.10,48.00,0,338.44,392.85,187.5,179.0,0.698,125252.7,125252.7,3105,0,0,0,L,1151911521,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031838,632614.00
05/25/2014 11:30,0,7.123,ACTIVE,219.16,378.42,59.949,1401031803,"274151322000095","019011112586793",27.87,50.80,0,337.84,394.95,200.7,191.8,0.742,130782.4,130782.4,3129,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031840,632615.00
05/25/2014 11:30,0,4.607,ACTIVE,220.06,415.69,59.949,1401031803,"274151322000068","019011112586793",37.45,50.60,0,385.93,452.36,174.4,166.4,0.654,75075.6,75075.6,3133,0,0,0,L,1151911521,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031842,632616.00
05/25/2014 11:30,0,6.822,ACTIVE,219.16,360.08,59.954,1401031803,"274151322000054","019011112586793",27.51,49.00,0,338.14,394.05,189.9,181.4,0.716,128226.8,128226.8,3098,0,0,0,L,1151911521,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031843,632617.00
05/25/2014 11:30,1,4.833,ACTIVE,218.2,378.26,60.00,1401031803,"033051125000118","019011112586793",38.24,39,0.816,268.64,445.86,183.9,176.9,0.804,316066.60000013,316105.40000013,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031846,632618.00
05/25/2014 11:30,1,6.561,ACTIVE,218.8,361.65,60.03,1401031804,"040051121000097","019011112586793",24.73,38,0.714,318.54,381.80,161.4,155.2,0.708,304015.49999996,304020.59999996,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031806,632619.00
05/25/2014 11:30,1,6.586,ACTIVE,217.9,365.74,60.00,1401031804,"040051121000095","019011112586793",22.37,36,0.650,319.52,376.29,146.6,140.8,0.650,273365.59999993,273370.19999995,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031808,632620.00
05/25/2014 11:30,1,4.278,ACTIVE,218.0,324.19,60.03,1401031804,"033051125000132","019011112586793",32.89,38,0.618,320.56,375.50,140.0,133.9,0.621,248188.09999948,248192.39999948,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031811,632621.00
05/25/2014 11:30,1,4.194,ACTIVE,218.3,367.98,60.03,1401031804,"033051125000135","019011112586793",32.86,37,0.609,318.59,374.94,137.1,132.0,0.612,244259.99999984,244264.39999982,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031813,632622.00
05/25/2014 11:30,1,6.495,ACTIVE,217.8,324.97,60.03,1401031804,"040051121000116","019011112586793",24.87,37,0.711,317.59,379.75,160.7,153.5,0.710,287713.99999989,287719.09999989,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031815,632623.00
05/25/2014 11:30,1,6.685,ACTIVE,218.4,342.47,60.03,1401031804,"040051121000068","019011112586793",22.52,37,0.662,317.70,378.93,149.8,143.7,0.662,278677.59999996,278682.29999995,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031817,632624.00
05/25/2014 11:30,1,4.833,ACTIVE,217.8,337.71,60.03,1401031804,"033051125000118","019011112586793",38.35,39,0.818,316.55,387.75,184.4,176.5,0.804,316105.40000013,316109.90000013,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031820,632625.00
05/25/2014 11:30,1,4.798,ACTIVE,218.2,378.28,60.00,1401031804,"033051125000150","019011112586793",38.33,38,0.814,315.45,387.40,183.0,176.2,0.806,318985.59999967,318991.49999971,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031822,632626.00
05/25/2014 11:30,1,6.642,ACTIVE,218.5,342.30,60.03,1401031804,"040051121000185","019011112586793",24.47,39,0.719,318.85,381.37,161.7,156.2,0.711,287508.70000005,287513.90000005,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632627.00
05/25/2014 11:30,1,6.748,ACTIVE,218.2,332.65,60.03,1401031804,"040051121000195","019011112586793",24.48,40,0.724,318.11,381.27,164.4,157.2,0.717,290084.20000016,290089.40000016,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031827,632628.00
05/25/2014 11:30,0,6.885,ACTIVE,218.71,358.88,59.981,1401031804,"274151322000083","019011112586793",27.12,53.30,0,337.54,388.94,189.1,180.6,0.756,129996.3,129996.3,3161,0,0,0,L,1151911521,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031828,632629.00
05/25/2014 11:30,0,7.201,ACTIVE,220.06,359.18,59.975,1401031804,"274151322000076","019011112586793",27.93,53.00,0,338.44,396.75,203.6,194.6,0.778,132224.8,132224.8,3157,0,0,0,L,1151911521,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031830,632630.00
05/25/2014 11:30,0,4.582,ACTIVE,219.39,417.19,59.975,1401031804,"274151322000094","019011112586793",38.11,47.80,0,390.74,446.95,176.2,168.2,0.676,77255.2,77255.2,3177,0,0,0,L,1151911521,0,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031832,632631.00
05/25/2014 11:30,0,6.926,ACTIVE,219.39,369.40,59.975,1401031804,"274151322000052","019011112586793",27.17,53.30,0,338.44,393.75,190.3,181.8,0.725,130143.6,130143.6,3114,0,0,0,L,1151911521,0,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031833,632632.00
05/25/2014 11:30,0,6.820,ACTIVE,219.61,369.70,59.975,1401031804,"274151322000085","019011112586793",27.89,47.80,0,338.44,394.05,192.5,183.9,0.725,129520.4,129520.4,3099,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031835,632633.00
05/25/2014 11:30,0,6.807,ACTIVE,219.84,356.48,59.986,1401031804,"274151322000087","019011112586793",26.08,67.30,0,338.74,387.44,179.6,171.4,0.681,124842.8,124842.8,3115,0,0,0,L,1151911521,0,125.17,125.85,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031837,632634.00
05/25/2014 11:30,0,6.846,ACTIVE,219.16,366.10,59.996,1401031804,"274151322000088","019011112586793",27.19,48.00,0,339.04,393.15,188.5,180.0,0.707,125258.7,125258.7,3106,0,0,0,L,1151911521,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031838,632635.00
05/25/2014 11:30,0,7.188,ACTIVE,219.16,379.32,59.986,1401031804,"274151322000095","019011112586793",27.75,51.00,0,338.44,391.94,202.0,193.0,0.751,130788.8,130788.8,3130,0,0,0,L,1151911521,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031840,632636.00
05/25/2014 11:30,0,4.582,ACTIVE,220.52,415.09,59.986,1401031804,"274151322000068","019011112586793",37.97,50.60,0,390.14,448.45,174.7,166.7,0.658,75081.1,75081.1,3134,0,0,0,L,1151911521,0,125.62,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031842,632637.00
05/25/2014 11:30,0,6.904,ACTIVE,219.39,353.47,59.986,1401031804,"274151322000054","019011112586793",27.29,48.50,0,338.74,390.74,190.9,182.3,0.712,128232.8,128232.8,3099,0,0,0,L,1151911521,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031844,632638.00
05/25/2014 11:30,1,6.617,ACTIVE,218.1,333.34,60.07,1401031807,"040051121000097","019011112586793",24.80,38,0.723,318.81,381.87,163.3,156.4,0.715,304020.59999996,304031.49999996,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032177,632639.00
05/25/2014 11:30,1,6.655,ACTIVE,218.3,327.31,60.03,1401031807,"040051121000095","019011112586793",22.38,36,0.658,318.93,376.05,148.2,142.5,0.649,273370.19999995,273380.19999995,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032180,632640.00
05/25/2014 11:30,1,4.314,ACTIVE,218.3,331.29,60.03,1401031807,"033051125000132","019011112586793",32.93,38,0.622,319.28,374.45,141.3,135.1,0.629,248192.39999948,248201.89999948,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032183,632641.00
05/25/2014 11:30,1,4.223,ACTIVE,218.5,365.10,60.03,1401031807,"033051125000135","019011112586793",32.93,37,0.614,317.64,375.68,138.4,133.4,0.615,244264.39999982,244273.79999986,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032186,632642.00
05/25/2014 11:30,1,6.682,ACTIVE,217.4,337.99,60.03,1401031807,"040051121000116","019011112586793",24.36,38,0.716,315.95,380.67,162.0,154.7,0.713,287719.09999989,287729.99999989,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032190,632643.00
05/25/2014 11:30,1,6.837,ACTIVE,217.8,365.08,60.03,1401031807,"040051121000068","019011112586793",22.16,37,0.666,318.96,378.55,150.8,144.3,0.665,278682.29999995,278692.39999997,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032193,632644.00
05/25/2014 11:30,1,4.893,ACTIVE,217.9,357.46,60.03,1401031807,"033051125000118","019011112586793",38.19,39,0.828,316.06,387.23,185.9,178.6,0.817,316109.90000013,316122.50000013,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032196,632645.00
05/25/2014 11:30,1,4.851,ACTIVE,218.4,378.06,60.03,1401031807,"033051125000150","019011112586793",38.20,38,0.819,314.56,387.94,184.4,177.5,0.808,318991.49999971,319004.1999997,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032199,632646.00
05/25/2014 11:30,1,6.766,ACTIVE,218.6,378.09,60.03,1401031807,"040051121000185","019011112586793",24.14,39,0.722,319.23,381.25,162.5,156.9,0.712,287513.90000005,287525.10000005,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032203,632647.00
05/25/2014 11:30,1,6.777,ACTIVE,217.7,362.50,60.00,1401031807,"040051121000195","019011112586793",24.47,40,0.728,318.41,382.78,165.0,157.3,0.720,290089.40000016,290100.60000016,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032206,632648.00
05/25/2014 11:30,0,6.861,ACTIVE,218.71,351.37,59.970,1401031807,"274151322000083","019011112586793",27.31,53.30,0,337.54,389.24,189.6,181.1,0.756,130009.3,130009.3,3162,0,0,0,L,1151911521,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032209,632649.00
05/25/2014 11:30,0,7.291,ACTIVE,219.61,354.37,59.959,1401031807,"274151322000076","019011112586793",27.71,53.30,0,339.65,397.66,204.4,195.3,0.787,132238.9,132238.9,3158,0,0,0,L,1151911521,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032211,632650.00
05/25/2014 11:30,0,4.688,ACTIVE,219.16,404.27,59.938,1401031807,"274151322000094","019011112586793",37.49,48.80,0,386.53,451.76,178.6,170.4,0.681,77267.5,77267.5,3178,0,0,0,L,1151911521,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032214,632651.00
05/25/2014 11:30,0,6.988,ACTIVE,218.71,372.71,59.959,1401031807,"274151322000052","019011112586793",27.14,53.50,0,338.14,393.75,192.0,183.4,0.734,130156.9,130156.9,3115,0,0,0,L,1151911521,0,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032217,632652.00
05/25/2014 11:30,0,7.037,ACTIVE,219.39,374.51,59.970,1401031807,"274151322000085","019011112586793",27.27,48.80,0,338.44,393.75,194.4,185.7,0.734,129533.9,129533.9,3100,0,0,0,L,1151911521,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032219,632653.00
05/25/2014 11:30,0,6.885,ACTIVE,218.93,354.97,59.981,1401031807,"274151322000087","019011112586793",25.98,68.00,0,337.54,387.44,180.9,172.7,0.685,124855.4,124855.4,3116,0,0,0,L,1151911521,0,125.17,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031732,632654.00
05/25/2014 11:30,0,6.930,ACTIVE,219.16,366.70,59.965,1401031807,"274151322000088","019011112586793",27.06,48.30,0,338.14,391.34,189.9,181.4,0.712,125272.0,125272.0,3107,0,0,0,L,1151911521,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031736,632655.00
05/25/2014 11:30,0,7.262,ACTIVE,219.39,378.72,59.991,1401031807,"274151322000095","019011112586793",27.65,52.00,0,337.54,392.25,203.3,194.3,0.756,130803.2,130803.2,3131,0,0,0,L,1151911521,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031738,632656.00
05/25/2014 11:30,0,4.711,ACTIVE,219.84,420.50,59.981,1401031807,"274151322000068","019011112586793",37.05,50.60,0,386.83,448.75,177.5,169.4,0.672,75093.7,75093.7,3135,0,0,0,L,1151911521,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031741,632657.00
05/25/2014 11:30,0,6.904,ACTIVE,219.16,361.89,59.981,1401031807,"274151322000054","019011112586793",27.51,48.80,0,337.54,390.74,192.2,183.6,0.725,128246.5,128246.5,3100,0,0,0,L,1151911521,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031743,632658.00
05/25/2014 11:30,1,6.643,ACTIVE,218.5,331.29,60.03,1401031806,"040051121000097","019011112586793",24.73,39,0.723,318.62,381.58,163.4,157.0,0.714,304031.49999996,304036.69999996,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031810,632659.00
05/25/2014 11:30,1,6.746,ACTIVE,218.2,360.23,60.03,1401031806,"040051121000095","019011112586793",22.12,36,0.658,319.35,376.75,148.5,142.8,0.656,273380.19999995,273384.99999996,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031814,632660.00
05/25/2014 11:30,1,4.322,ACTIVE,218.0,326.53,60.03,1401031806,"033051125000132","019011112586793",32.95,38,0.625,319.36,375.45,141.7,135.3,0.626,248201.89999948,248206.49999948,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031817,632661.00
05/25/2014 11:30,1,4.247,ACTIVE,218.5,326.79,60.00,1401031806,"033051125000135","019011112586793",32.81,37,0.615,318.69,376.67,138.6,133.9,0.614,244273.79999986,244278.39999982,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031821,632662.00
05/25/2014 11:30,1,6.653,ACTIVE,217.7,324.08,60.03,1401031806,"040051121000116","019011112586793",24.58,38,0.719,317.48,380.42,162.7,155.4,0.716,287729.99999989,287735.29999989,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632663.00
05/25/2014 11:30,1,6.798,ACTIVE,218.1,368.48,60.00,1401031806,"040051121000068","019011112586793",22.42,37,0.673,318.14,379.25,151.6,145.2,0.674,278692.39999997,278697.39999997,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031828,632664.00
05/25/2014 11:30,1,4.924,ACTIVE,218.1,324.50,60.03,1401031806,"033051125000118","019011112586793",38.10,40,0.827,316.88,387.62,186.7,178.8,0.814,316122.50000013,316128.70000013,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031831,632665.00
05/25/2014 11:30,1,4.890,ACTIVE,218.2,363.91,60.03,1401031806,"033051125000150","019011112586793",38.03,38,0.822,314.78,387.93,185.0,178.5,0.809,319004.1999997,319010.29999966,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031834,632666.00
05/25/2014 11:30,1,6.735,ACTIVE,218.6,344.11,60.03,1401031806,"040051121000185","019011112586793",24.34,39,0.723,319.25,383.23,163.1,157.2,0.716,287525.10000005,287530.60000005,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031838,632667.00
05/25/2014 11:30,1,6.812,ACTIVE,218.4,324.67,60.03,1401031806,"040051121000195","019011112586793",24.42,41,0.728,317.70,381.15,165.6,158.2,0.723,290100.60000016,290106.10000016,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031841,632668.00
05/25/2014 11:30,0,6.945,ACTIVE,218.48,371.81,59.970,1401031806,"274151322000083","019011112586793",27.08,53.30,0,337.24,388.94,190.4,181.9,0.756,130015.7,130015.7,3163,0,0,0,L,1151911521,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031844,632669.00
05/25/2014 11:30,0,7.297,ACTIVE,219.84,356.78,59.965,1401031806,"274151322000076","019011112586793",27.75,53.50,0,339.65,397.05,205.1,196.0,0.787,132245.7,132245.7,3159,0,0,0,L,1151911521,0,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031846,632670.00
05/25/2014 11:30,0,4.668,ACTIVE,218.93,427.11,59.970,1401031806,"274151322000094","019011112586793",37.67,49.00,0,385.63,447.85,178.9,170.8,0.689,77273.4,77273.4,3179,0,0,0,L,1151911521,0,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031849,632671.00
05/25/2014 11:30,0,6.975,ACTIVE,219.39,357.98,59.954,1401031806,"274151322000052","019011112586793",27.23,54.00,0,337.54,394.05,192.3,183.7,0.734,130163.3,130163.3,3116,0,0,0,L,1151911521,0,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031852,632672.00
05/25/2014 11:30,0,7.018,ACTIVE,219.39,353.17,59.975,1401031806,"274151322000085","019011112586793",27.51,49.30,0,339.04,393.15,195.1,186.4,0.738,129540.4,129540.4,3101,0,0,0,L,1151911521,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031855,632673.00
05/25/2014 11:30,0,6.926,ACTIVE,218.93,375.41,59.970,1401031806,"274151322000087","019011112586793",25.94,68.70,0,338.44,388.04,182.0,173.7,0.689,124861.5,124861.5,3117,0,0,0,L,1151911521,0,124.94,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031734,632674.00
05/25/2014 11:30,0,6.988,ACTIVE,218.93,370.00,59.975,1401031806,"274151322000088","019011112586793",27.00,49.30,0,338.44,393.45,191.0,182.4,0.716,125278.4,125278.4,3108,0,0,0,L,1151911521,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031737,632675.00
05/25/2014 11:30,0,7.311,ACTIVE,218.71,359.18,59.975,1401031806,"274151322000095","019011112586793",27.61,51.50,0,337.84,392.55,204.3,195.3,0.765,130810.0,130810.0,3132,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031740,632676.00
05/25/2014 11:30,0,4.588,ACTIVE,220.06,419.00,59.991,1401031806,"274151322000068","019011112586793",38.23,51.00,0,388.04,446.95,177.0,168.9,0.667,75099.6,75099.6,3136,0,0,0,L,1151911521,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032357,632677.00
05/25/2014 11:30,0,7.078,ACTIVE,219.16,373.01,59.975,1401031806,"274151322000054","019011112586793",26.90,49.50,0,338.74,390.74,192.8,184.2,0.729,128252.9,128252.9,3101,0,0,0,L,1151911521,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032359,632678.00
05/25/2014 11:30,1,6.797,ACTIVE,218.7,362.14,60.03,1401031806,"040051121000097","019011112586793",24.41,39,0.729,318.48,381.95,165.1,158.3,0.725,304036.69999996,304052.99999996,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031810,632679.00
05/25/2014 11:30,1,6.799,ACTIVE,218.4,343.75,60.03,1401031806,"040051121000095","019011112586793",22.18,36,0.665,318.16,378.61,150.0,144.0,0.658,273384.99999996,273399.79999991,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031814,632680.00
05/25/2014 11:30,1,4.375,ALERT,218.5,347.46,60.03,1401031806,"033051125000132","019011112586793",32.90,39,0.630,320.12,375.75,143.2,137.1,0.636,248206.49999948,248220.49999948,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401031818,632681.00
05/25/2014 11:30,1,4.308,ACTIVE,218.4,346.21,60.03,1401031806,"033051125000135","019011112586793",32.71,38,0.623,319.21,375.73,140.2,135.4,0.624,244278.39999982,244292.19999983,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031821,632682.00
05/25/2014 11:30,1,6.732,ACTIVE,217.4,374.03,60.00,1401031806,"040051121000116","019011112586793",24.54,38,0.726,317.94,380.92,164.4,156.7,0.723,287735.29999989,287751.29999989,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632683.00
05/25/2014 11:30,1,6.900,ACTIVE,218.4,325.50,60.03,1401031806,"040051121000068","019011112586793",22.28,37,0.674,318.14,378.25,153.0,146.5,0.673,278697.39999997,278712.49999993,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031827,632684.00
05/25/2014 11:30,1,4.959,ACTIVE,218.0,358.61,60.03,1401031806,"033051125000118","019011112586793",38.28,40,0.837,316.51,388.90,188.9,181.3,0.824,316128.70000013,316147.30000013,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031831,632685.00
05/25/2014 11:30,1,4.959,ACTIVE,217.9,334.35,60.03,1401031806,"033051125000150","019011112586793",37.96,38,0.832,315.14,388.66,187.3,180.0,0.818,319010.29999966,319028.79999966,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031834,632686.00
05/25/2014 11:30,1,6.832,ACTIVE,218.7,362.30,60.03,1401031806,"040051121000185","019011112586793",24.31,40,0.734,319.13,382.06,165.2,159.4,0.728,287530.60000005,287546.80000005,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031837,632687.00
05/25/2014 11:30,1,6.916,ACTIVE,217.6,358.22,60.03,1401031806,"040051121000195","019011112586793",24.42,41,0.739,318.66,381.86,168.0,159.9,0.733,290106.10000016,290122.40000016,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031840,632688.00
05/25/2014 11:30,0,7.041,ACTIVE,218.93,374.21,59.981,1401031806,"274151322000083","019011112586793",27.10,53.50,0,337.84,393.75,193.1,184.5,0.769,130034.5,130034.5,3164,0,0,0,L,1151911521,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031843,632689.00
05/25/2014 11:30,0,7.418,ACTIVE,220.06,379.32,59.981,1401031806,"274151322000076","019011112586793",27.61,53.30,0,337.54,397.96,207.6,198.4,0.795,132266.0,132266.0,3160,0,0,0,L,1151911521,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031846,632690.00
05/25/2014 11:30,0,4.814,ACTIVE,219.39,406.67,59.981,1401031806,"274151322000094","019011112586793",37.19,49.50,0,384.73,449.65,182.0,173.7,0.685,77291.0,77291.0,3180,0,0,0,L,1151911521,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031849,632691.00
05/25/2014 11:30,0,7.074,ACTIVE,219.16,356.48,59.986,1401031806,"274151322000052","019011112586793",27.19,55.00,0,337.84,395.25,194.8,186.1,0.734,130182.3,130182.3,3117,0,0,0,L,1151911521,0,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031852,632692.00
05/25/2014 11:30,0,7.002,ACTIVE,219.39,354.97,59.986,1401031806,"274151322000085","019011112586793",27.83,50.00,0,338.44,396.15,197.1,188.3,0.747,129559.7,129559.7,3102,0,0,0,L,1151911521,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031855,632693.00
05/25/2014 11:30,0,7.012,ACTIVE,218.93,362.79,59.986,1401031806,"274151322000087","019011112586793",25.82,70.30,0,337.84,392.55,183.3,175.0,0.694,124879.4,124879.4,3118,0,0,0,L,1151911521,0,124.94,125.40,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032720,632694.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,125278.4,125278.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032720,632695.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032720,632696.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,75099.6,75099.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032720,632697.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,128252.9,128252.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032720,632698.00
05/25/2014 11:45,0,7.070,ACTIVE,219.16,354.67,59.981,1401032729,"274151322000088","019011112586793",27.02,49.00,0,338.44,394.95,193.3,184.6,0.725,125297.8,125297.8,3109,0,0,0,L,1151911521,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032733,632699.00
05/25/2014 11:45,0,7.432,ACTIVE,218.71,363.39,59.981,1401032729,"274151322000095","019011112586793",27.53,52.00,0,337.84,397.05,207.2,198.0,0.773,130830.7,130830.7,3133,0,0,0,L,1151911521,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032735,632700.00
05/25/2014 11:45,0,4.697,ACTIVE,219.84,426.81,59.986,1401032729,"274151322000068","019011112586793",37.69,51.00,0,384.43,446.95,179.6,171.4,0.681,75117.6,75117.6,3137,0,0,0,L,1151911521,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032738,632701.00
05/25/2014 11:45,0,7.064,ACTIVE,219.16,355.28,59.991,1401032729,"274151322000054","019011112586793",27.37,49.50,0,338.14,396.45,195.6,186.9,0.734,128272.5,128272.5,3102,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032740,632702.00
05/25/2014 11:45,1,6.795,ACTIVE,218.3,333.14,60.03,1401032729,"040051121000097","019011112586793",24.59,39,0.735,318.57,383.17,166.3,158.8,0.731,304052.99999996,304056.19999996,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032743,632703.00
05/25/2014 11:45,1,6.897,ACTIVE,217.9,341.37,60.03,1401032729,"040051121000095","019011112586793",22.01,36,0.670,319.00,377.89,151.0,144.9,0.665,273399.79999991,273402.59999992,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032745,632704.00
05/25/2014 11:45,1,4.406,ACTIVE,218.0,360.94,60.07,1401032729,"033051125000132","019011112586793",32.89,39,0.634,319.60,375.78,144.2,137.7,0.640,248220.49999948,248223.09999948,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032747,632705.00
05/25/2014 11:45,1,4.346,ACTIVE,218.8,352.26,60.03,1401032729,"033051125000135","019011112586793",32.64,38,0.627,319.53,376.47,141.1,136.4,0.625,244292.19999983,244294.79999985,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032749,632706.00
05/25/2014 11:45,1,6.739,ACTIVE,217.9,326.16,60.03,1401032729,"040051121000116","019011112586793",24.67,38,0.730,316.55,382.46,165.4,157.9,0.725,287751.29999989,287754.19999989,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032752,632707.00
05/25/2014 11:45,1,6.943,ACTIVE,218.0,327.66,60.03,1401032729,"040051121000068","019011112586793",22.27,37,0.682,319.05,378.75,153.8,147.3,0.681,278712.49999993,278715.09999995,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032754,632708.00
