ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 11:45,1,5.003,ACTIVE,218.1,326.62,60.03,1401032729,"033051125000118","019011112586793",38.16,40,0.839,315.75,388.77,190.0,182.0,0.829,316147.30000013,316150.50000013,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032756,632709.00
05/25/2014 11:45,1,4.972,ACTIVE,218.7,360.98,60.03,1401032729,"033051125000150","019011112586793",38.11,38,0.838,313.94,389.32,188.5,182.1,0.825,319028.79999966,319031.99999971,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032758,632710.00
05/25/2014 11:45,1,6.866,ACTIVE,218.7,377.43,60.03,1401032729,"040051121000185","019011112586793",24.31,40,0.736,319.36,382.37,166.1,159.8,0.728,287546.80000005,287549.60000005,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032761,632711.00
05/25/2014 11:45,1,6.954,ACTIVE,218.1,368.49,60.03,1401032729,"040051121000195","019011112586793",24.36,41,0.743,318.68,381.69,168.5,161.0,0.735,290122.40000016,290125.20000016,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032763,632712.00
05/25/2014 11:45,0,7.076,ACTIVE,218.48,369.40,59.981,1401032729,"274151322000083","019011112586793",27.08,53.50,0,338.14,389.84,193.9,185.2,0.773,130037.6,130037.6,3165,0,0,0,L,1151911521,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032765,632713.00
05/25/2014 11:45,0,7.457,ACTIVE,219.84,359.78,59.996,1401032729,"274151322000076","019011112586793",27.63,53.50,0,339.34,397.96,208.7,199.5,0.804,132269.3,132269.3,3161,0,0,0,L,1151911521,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032767,632714.00
05/25/2014 11:45,0,4.752,ACTIVE,219.39,426.81,59.975,1401032729,"274151322000094","019011112586793",37.65,48.30,0,389.24,452.36,181.6,173.4,0.694,77293.8,77293.8,3181,0,0,0,L,1151911521,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032769,632715.00
05/25/2014 11:45,0,7.123,ACTIVE,218.93,373.01,59.959,1401032729,"274151322000052","019011112586793",27.10,55.30,0,338.44,394.95,195.5,186.8,0.742,130185.3,130185.3,3118,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032770,632716.00
05/25/2014 11:45,0,7.100,ACTIVE,219.16,365.80,59.975,1401032729,"274151322000085","019011112586793",27.59,49.80,0,340.25,395.55,198.2,189.4,0.747,129562.6,129562.6,3103,0,0,0,L,1151911521,1,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032772,632717.00
05/25/2014 11:45,0,7.012,ACTIVE,219.16,369.40,59.981,1401032729,"274151322000087","019011112586793",25.86,70.30,0,338.74,388.64,183.6,175.3,0.694,124882.0,124882.0,3119,0,0,0,L,1151911521,1,125.17,125.40,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401032774,632718.00
05/25/2014 11:30,1,6.816,ACTIVE,218.6,357.69,60.03,1401031807,"040051121000097","019011112586793",24.70,39,0.740,317.77,382.62,167.5,160.8,0.730,304056.19999996,304069.39999996,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031811,632719.00
05/25/2014 11:30,1,6.884,ACTIVE,218.3,326.82,60.03,1401031807,"040051121000095","019011112586793",22.19,36,0.672,318.84,377.45,152.0,146.1,0.667,273402.59999992,273414.59999992,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031815,632720.00
05/25/2014 11:30,1,4.457,ACTIVE,218.6,340.52,60.00,1401031807,"033051125000132","019011112586793",32.74,39,0.639,320.25,380.21,145.2,139.1,0.641,248223.09999948,248234.59999948,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031818,632721.00
05/25/2014 11:30,1,4.389,ACTIVE,218.9,329.92,60.03,1401031807,"033051125000135","019011112586793",32.57,38,0.631,319.60,377.38,142.2,137.3,0.630,244294.79999985,244306.19999983,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031821,632722.00
05/25/2014 11:30,1,6.861,ACTIVE,217.6,344.44,60.03,1401031807,"040051121000116","019011112586793",24.41,38,0.737,316.98,384.82,166.6,159.2,0.732,287754.19999989,287767.39999989,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632723.00
05/25/2014 11:30,1,7.010,ACTIVE,218.8,359.15,60.03,1401031807,"040051121000068","019011112586793",22.17,38,0.682,318.31,378.91,154.6,148.2,0.682,278715.09999995,278727.49999993,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031828,632724.00
05/25/2014 11:30,1,5.037,ACTIVE,218.1,363.90,60.03,1401031807,"033051125000118","019011112586793",38.11,40,0.847,311.08,392.88,191.0,183.3,0.830,316150.50000013,316165.80000013,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031831,632725.00
05/25/2014 11:30,1,4.968,ACTIVE,218.3,341.63,60.03,1401031807,"033051125000150","019011112586793",38.29,38,0.841,314.85,389.89,189.3,182.2,0.827,319031.99999971,319047.29999966,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031834,632726.00
05/25/2014 11:30,1,6.910,ACTIVE,218.5,332.90,60.03,1401031807,"040051121000185","019011112586793",24.30,40,0.739,319.02,382.96,167.1,160.9,0.734,287549.60000005,287563.10000005,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031838,632727.00
05/25/2014 11:30,1,7.024,ACTIVE,218.2,367.18,60.03,1401031807,"040051121000195","019011112586793",24.26,41,0.745,318.08,382.24,169.6,161.5,0.741,290125.20000016,290138.90000016,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031841,632728.00
05/25/2014 11:30,0,7.127,ACTIVE,218.93,358.88,59.975,1401031807,"274151322000083","019011112586793",27.06,54.00,0,338.14,394.35,195.1,186.4,0.778,130053.5,130053.5,3166,0,0,0,L,1151911521,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031844,632729.00
05/25/2014 11:30,0,7.492,ACTIVE,220.29,375.11,59.944,1401031807,"274151322000076","019011112586793",27.69,54.80,0,337.54,398.26,210.0,200.8,0.809,132286.4,132286.4,3162,0,0,0,L,1151911521,0,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031847,632730.00
05/25/2014 11:30,0,4.818,ACTIVE,219.61,426.81,59.970,1401031807,"274151322000094","019011112586793",37.51,49.00,0,387.74,450.56,183.8,175.4,0.703,77308.8,77308.8,3182,0,0,0,L,1151911521,0,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031850,632731.00
05/25/2014 11:30,0,7.129,ACTIVE,219.61,374.21,59.970,1401031807,"274151322000052","019011112586793",27.27,55.50,0,338.14,395.85,196.5,187.7,0.742,130201.4,130201.4,3119,0,0,0,L,1151911521,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632732.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,129562.6,129562.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632733.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,124882.0,124882.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632734.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,125297.8,125297.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632735.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,130830.7,130830.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632736.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,75117.6,75117.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632737.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031807,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,128272.5,128272.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033082,632738.00
05/25/2014 11:30,0,7.221,ACTIVE,219.84,376.92,60.012,1401031806,"274151322000085","019011112586793",27.37,50.00,0,338.44,396.45,200.0,191.1,0.769,129583.2,129583.2,3104,0,0,0,L,1151911521,1,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031810,632739.00
05/25/2014 11:30,0,7.154,ACTIVE,219.61,353.77,60.002,1401031806,"274151322000087","019011112586793",25.60,72.30,0,337.84,393.15,185.5,177.1,0.703,124901.2,124901.2,3120,0,0,0,L,1151911521,1,125.40,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031813,632740.00
05/25/2014 11:30,0,7.154,ACTIVE,219.39,375.11,60.002,1401031806,"274151322000088","019011112586793",26.96,50.40,0,338.44,395.55,195.1,186.4,0.729,125320.2,125320.2,3110,0,0,0,L,1151911521,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031815,632741.00
05/25/2014 11:30,0,7.506,ACTIVE,219.39,379.92,60.012,1401031806,"274151322000095","019011112586793",27.47,53.30,0,338.44,397.96,208.9,199.7,0.773,130854.7,130854.7,3134,0,0,0,L,1151911521,1,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031818,632742.00
05/25/2014 11:30,0,4.840,ACTIVE,220.52,411.48,60.002,1401031806,"274151322000068","019011112586793",37.19,52.00,0,383.23,454.76,182.4,174.1,0.685,75138.5,75138.5,3138,0,0,0,L,1151911521,1,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031821,632743.00
05/25/2014 11:30,0,7.203,ACTIVE,219.61,354.37,60.002,1401031806,"274151322000054","019011112586793",27.15,50.20,0,329.13,407.57,197.9,189.1,0.738,128295.3,128295.3,3103,0,0,0,L,1151911521,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031824,632744.00
05/25/2014 11:30,1,6.885,ACTIVE,219.6,350.94,60.03,1401031806,"040051121000097","019011112586793",24.54,39,0.740,318.36,384.00,168.1,161.5,0.732,304069.39999996,304075.59999996,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031827,632745.00
05/25/2014 11:30,1,6.939,ACTIVE,219.1,327.72,60.03,1401031806,"040051121000095","019011112586793",22.03,37,0.672,319.70,379.44,152.1,146.4,0.668,273414.59999992,273420.29999991,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031830,632746.00
05/25/2014 11:30,1,4.440,ACTIVE,219.0,365.18,60.07,1401031806,"033051125000132","019011112586793",32.94,39,0.640,320.78,377.42,145.5,139.6,0.640,248234.59999948,248239.89999948,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031834,632747.00
05/25/2014 11:30,1,4.400,ACTIVE,218.8,350.33,60.03,1401031806,"033051125000135","019011112586793",32.51,38,0.631,320.00,377.17,142.3,137.1,0.633,244306.19999983,244311.39999982,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031837,632748.00
05/25/2014 11:30,1,6.847,ACTIVE,218.2,355.82,60.07,1401031806,"040051121000116","019011112586793",24.50,38,0.736,317.55,382.35,166.9,159.6,0.731,287767.39999989,287773.59999989,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031840,632749.00
05/25/2014 11:30,1,7.006,ACTIVE,219.0,343.64,60.07,1401031806,"040051121000068","019011112586793",22.27,38,0.685,319.62,379.02,155.2,149.1,0.678,278727.49999993,278733.09999995,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031844,632750.00
05/25/2014 11:30,1,5.090,ACTIVE,218.7,335.08,60.07,1401031806,"033051125000118","019011112586793",37.93,40,0.848,316.53,389.72,192.1,184.0,0.832,316165.80000013,316173.00000013,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401031847,632751.00
05/25/2014 11:30,1,5.035,ACTIVE,218.8,370.11,60.03,1401031806,"033051125000150","019011112586793",37.97,39,0.844,315.87,390.21,190.2,183.3,0.830,319047.29999966,319054.39999968,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033202,632752.00
05/25/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1401031806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,287563.10000005,287563.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632753.00
05/25/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1401031806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,290138.90000016,290138.90000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632754.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,130053.5,130053.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632755.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,132286.4,132286.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632756.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,77308.8,77308.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632757.00
05/25/2014 11:30,0,0,NO_COMMUNICATIONS,0,0,0,1401031806,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,130201.4,130201.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033203,632758.00
05/25/2014 12:00,1,7.058,ACTIVE,218.8,338.51,60.07,1401033603,"040051121000185","019011112586793",24.05,40,0.748,299.31,406.00,168.9,162.5,0.742,287563.10000005,287587.30000005,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033606,632759.00
05/25/2014 12:00,1,7.093,ACTIVE,218.4,332.50,60.07,1401033603,"040051121000195","019011112586793",24.26,42,0.753,318.51,383.86,171.2,163.1,0.745,290138.90000016,290163.10000016,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033608,632760.00
05/25/2014 12:00,0,7.246,ACTIVE,219.16,375.41,60.002,1401033603,"274151322000083","019011112586793",26.78,55.00,0,338.14,395.55,196.6,187.8,0.787,130081.4,130081.4,3167,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033610,632761.00
05/25/2014 12:00,0,7.643,ACTIVE,220.29,376.31,60.002,1401033603,"274151322000076","019011112586793",27.41,54.30,0,336.64,398.56,212.1,202.8,0.804,132316.5,132316.5,3163,0,0,0,L,1151911521,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033612,632762.00
05/25/2014 12:00,0,4.898,ACTIVE,219.39,402.16,60.002,1401033603,"274151322000094","019011112586793",37.07,50.20,0,385.33,451.16,184.0,175.7,0.703,77334.8,77334.8,3183,0,0,0,L,1151911521,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033613,632763.00
05/25/2014 12:00,0,7.289,ACTIVE,219.61,362.19,60.002,1401033603,"274151322000052","019011112586793",26.94,55.50,0,336.34,396.45,198.8,189.9,0.760,130229.4,130229.4,3120,0,0,0,L,1151911521,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033615,632764.00
05/25/2014 12:00,1,6.970,ACTIVE,218.7,330.87,60.03,1401033603,"040051121000097","019011112586793",24.47,40,0.750,291.73,423.65,169.7,162.6,0.735,304075.59999996,304095.39999996,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033617,632765.00
05/25/2014 12:00,1,6.933,ACTIVE,218.6,349.81,60.03,1401033603,"040051121000095","019011112586793",22.28,37,0.679,318.20,379.03,153.7,147.3,0.677,273420.29999991,273438.09999992,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033620,632766.00
05/25/2014 12:00,1,4.505,ACTIVE,218.8,365.84,60.07,1401033603,"033051125000132","019011112586793",32.65,40,0.644,320.39,376.47,146.3,139.7,0.651,248239.89999948,248256.69999948,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033622,632767.00
05/25/2014 12:00,1,4.436,ACTIVE,219.1,339.41,60.03,1401033603,"033051125000135","019011112586793",32.55,38,0.636,318.93,378.19,143.7,138.9,0.636,244311.39999982,244328.19999983,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033624,632768.00
05/25/2014 12:00,1,6.910,ACTIVE,217.7,327.77,60.03,1401033603,"040051121000116","019011112586793",24.43,38,0.741,316.90,381.93,168.0,160.3,0.740,287773.59999989,287792.79999989,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033626,632769.00
05/25/2014 12:00,1,7.058,ACTIVE,218.4,333.59,60.03,1401033603,"040051121000068","019011112586793",22.22,38,0.688,319.88,379.95,156.1,149.5,0.687,278733.09999995,278751.09999995,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033629,632770.00
05/25/2014 12:00,1,5.105,ACTIVE,218.3,369.64,60.07,1401033603,"033051125000118","019011112586793",38.01,41,0.856,316.60,391.73,193.1,185.4,0.840,316173.00000013,316195.10000013,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033524,632771.00
05/25/2014 12:00,1,5.081,ACTIVE,219.1,337.60,60.03,1401033603,"033051125000150","019011112586793",37.99,39,0.855,301.55,401.27,192.1,186.0,0.838,319054.39999968,319076.39999968,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033526,632772.00
05/25/2014 12:00,0,7.285,ACTIVE,219.39,356.18,59.986,1401033603,"274151322000085","019011112586793",27.37,50.40,0,337.54,397.05,201.9,193.0,0.760,129608.4,129608.4,3105,0,0,0,L,1151911521,1,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033528,632773.00
05/25/2014 12:00,0,7.184,ACTIVE,218.93,360.99,59.986,1401033603,"274151322000087","019011112586793",25.66,73.00,0,337.84,393.45,186.6,178.2,0.707,124924.4,124924.4,3121,0,0,0,L,1151911521,1,125.17,125.40,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033530,632774.00
05/25/2014 12:00,0,7.221,ACTIVE,219.16,357.68,59.981,1401033603,"274151322000088","019011112586793",26.98,50.00,0,336.64,395.85,197.2,188.4,0.734,125344.7,125344.7,3111,0,0,0,L,1151911521,1,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033532,632775.00
05/25/2014 12:00,0,7.590,ACTIVE,218.93,380.82,59.975,1401033603,"274151322000095","019011112586793",27.35,54.00,0,337.54,398.56,210.0,200.7,0.782,130880.8,130880.8,3135,0,0,0,L,1151911521,1,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033533,632776.00
05/25/2014 12:00,0,4.812,ACTIVE,220.29,409.98,59.981,1401033603,"274151322000068","019011112586793",37.73,52.30,0,383.83,452.06,183.9,175.6,0.698,75161.3,75161.3,3139,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033535,632777.00
05/25/2014 12:00,0,7.236,ACTIVE,219.61,357.98,59.996,1401033603,"274151322000054","019011112586793",27.23,50.80,0,336.94,397.35,199.5,190.6,0.747,128319.9,128319.9,3104,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033537,632778.00
05/25/2014 12:00,1,6.924,ACTIVE,219.4,374.55,60.03,1401033603,"040051121000097","019011112586793",24.67,40,0.749,319.13,383.21,170.0,163.3,0.743,304095.39999996,304099.59999996,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033606,632779.00
05/25/2014 12:00,1,6.975,ACTIVE,218.4,338.01,60.00,1401033603,"040051121000095","019011112586793",22.19,37,0.681,318.69,379.47,154.0,147.6,0.677,273438.09999992,273441.89999993,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033608,632780.00
05/25/2014 12:00,1,4.534,ACTIVE,218.6,359.77,60.00,1401033603,"033051125000132","019011112586793",32.51,40,0.646,319.54,376.67,146.6,140.4,0.645,248256.69999948,248260.49999948,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033610,632781.00
05/25/2014 12:00,1,4.443,ACTIVE,218.6,365.65,60.00,1401033603,"033051125000135","019011112586793",32.59,38,0.638,319.94,378.29,144.1,138.8,0.639,244328.19999983,244331.79999985,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033613,632782.00
05/25/2014 12:00,1,6.945,ACTIVE,218.0,351.64,60.00,1401033603,"040051121000116","019011112586793",24.35,38,0.743,316.85,383.18,168.3,161.2,0.735,287792.79999989,287797.09999989,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033615,632783.00
05/25/2014 12:00,1,7.045,ACTIVE,218.0,371.09,60.00,1401033603,"040051121000068","019011112586793",22.32,38,0.690,319.50,379.82,156.5,149.8,0.690,278751.09999995,278754.99999993,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033617,632784.00
05/25/2014 12:00,1,5.121,ACTIVE,218.1,374.53,60.00,1401033603,"033051125000118","019011112586793",37.98,41,0.859,316.45,390.16,193.5,185.7,0.842,316195.10000013,316200.00000013,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033620,632785.00
05/25/2014 12:00,1,5.095,ACTIVE,218.3,349.87,60.00,1401033603,"033051125000150","019011112586793",38.00,39,0.855,315.23,391.56,192.7,186.1,0.843,319076.39999968,319081.29999966,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033622,632786.00
05/25/2014 12:00,1,7.017,ACTIVE,218.6,380.33,59.96,1401033603,"040051121000185","019011112586793",24.31,41,0.750,318.74,383.50,169.7,163.3,0.744,287587.30000005,287593.00000005,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033624,632787.00
05/25/2014 12:00,1,7.163,ACTIVE,218.1,334.64,60.00,1401033603,"040051121000195","019011112586793",24.12,42,0.756,319.28,383.06,171.9,163.9,0.754,290163.10000016,290168.80000016,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033626,632788.00
05/25/2014 12:00,0,7.215,ACTIVE,218.93,366.40,59.944,1401033603,"274151322000083","019011112586793",27.00,54.80,0,338.74,394.95,197.2,188.4,0.791,130087.9,130087.9,3168,0,0,0,L,1151911521,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033628,632789.00
05/25/2014 12:00,0,7.650,ACTIVE,219.84,376.01,59.944,1401033603,"274151322000076","019011112586793",27.47,55.50,0,337.54,398.56,212.7,203.4,0.818,132323.5,132323.5,3164,0,0,0,L,1151911521,0,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033630,632790.00
05/25/2014 12:00,0,4.896,ACTIVE,219.84,422.90,59.944,1401033603,"274151322000094","019011112586793",37.41,50.20,0,387.14,446.05,185.5,177.1,0.707,77340.9,77340.9,3184,0,0,0,L,1151911521,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033631,632791.00
05/25/2014 12:00,0,7.285,ACTIVE,219.61,382.33,59.938,1401033603,"274151322000052","019011112586793",27.04,56.50,0,337.84,395.85,199.3,190.4,0.751,130236.0,130236.0,3121,0,0,0,L,1151911521,0,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033633,632792.00
05/25/2014 12:00,0,7.326,ACTIVE,219.39,356.18,59.938,1401033603,"274151322000085","019011112586793",27.27,50.20,0,339.34,396.75,202.2,193.3,0.765,129614.1,129614.1,3106,0,0,0,L,1151911521,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033635,632793.00
05/25/2014 12:00,0,7.293,ACTIVE,219.39,355.28,59.933,1401033603,"274151322000087","019011112586793",25.31,73.00,0,339.04,392.55,186.9,178.5,0.707,124929.7,124929.7,3122,0,0,0,L,1151911521,0,125.17,125.62,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033636,632794.00
05/25/2014 12:00,0,7.301,ACTIVE,219.16,361.29,59.944,1401033603,"274151322000088","019011112586793",26.72,50.40,0,338.74,395.85,197.6,188.7,0.734,125350.3,125350.3,3112,0,0,0,L,1151911521,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033638,632795.00
05/25/2014 12:00,0,7.602,ACTIVE,219.39,360.08,59.944,1401033603,"274151322000095","019011112586793",27.39,54.30,0,339.04,397.96,210.8,201.5,0.782,130886.8,130886.8,3136,0,0,0,L,1151911521,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033640,632796.00
05/25/2014 12:00,0,4.809,ACTIVE,220.52,429.82,59.949,1401033603,"274151322000068","019011112586793",37.71,52.00,0,383.83,453.26,183.7,175.3,0.698,75166.5,75166.5,3140,0,0,0,L,1151911521,0,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033642,632797.00
05/25/2014 12:00,0,7.299,ACTIVE,219.39,381.12,59.944,1401033603,"274151322000054","019011112586793",27.10,51.30,0,338.14,397.05,200.3,191.4,0.734,128325.6,128325.6,3105,0,0,0,L,1151911521,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401033643,632798.00
05/25/2014 12:15,1,7.307,ACTIVE,218.8,359.44,60.03,1401034503,"040051121000097","019011112586793",24.08,41,0.773,317.55,386.28,175.1,167.8,0.760,304099.59999996,304136.19999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034506,632799.00
05/25/2014 12:15,1,7.340,ACTIVE,218.6,370.81,60.03,1401034503,"040051121000095","019011112586793",21.66,38,0.700,318.34,380.02,158.2,152.2,0.694,273441.89999993,273475.09999992,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034508,632800.00
05/25/2014 12:15,1,4.699,ACTIVE,218.5,323.29,60.03,1401034503,"033051125000132","019011112586793",32.36,41,0.667,319.99,377.12,151.3,144.9,0.668,248260.49999948,248293.69999947,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034511,632801.00
05/25/2014 12:15,1,4.661,ACTIVE,218.7,370.70,60.03,1401034503,"033051125000135","019011112586793",31.97,39,0.657,319.10,377.93,148.3,142.9,0.658,244331.79999985,244362.79999985,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034513,632802.00
05/25/2014 12:15,1,7.283,ACTIVE,217.5,337.08,60.03,1401034503,"040051121000116","019011112586793",23.93,39,0.764,316.95,383.87,173.4,165.2,0.756,287797.09999989,287833.09999989,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034515,632803.00
05/25/2014 12:15,1,7.442,ACTIVE,218.9,364.23,60.03,1401034503,"040051121000068","019011112586793",21.72,39,0.709,317.55,380.21,160.8,154.2,0.707,278754.99999993,278788.49999993,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034517,632804.00
05/25/2014 12:15,1,5.377,ACTIVE,218.5,326.94,60.03,1401034503,"033051125000118","019011112586793",37.45,42,0.886,315.15,392.94,200.4,192.5,0.864,316200.00000013,316241.60000013,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034520,632805.00
05/25/2014 12:15,1,5.335,ACTIVE,218.9,346.14,60.03,1401034503,"033051125000150","019011112586793",37.58,40,0.884,314.26,392.30,199.5,192.2,0.868,319081.29999966,319122.79999966,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034522,632806.00
05/25/2014 12:15,1,7.399,ACTIVE,218.8,380.25,60.03,1401034503,"040051121000185","019011112586793",23.75,42,0.776,318.37,384.59,174.9,168.9,0.766,287593.00000005,287629.50000005,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034524,632807.00
05/25/2014 12:15,1,7.479,ACTIVE,217.8,325.18,60.03,1401034503,"040051121000195","019011112586793",23.83,43,0.779,318.21,384.44,177.3,168.5,0.769,290168.80000016,290205.50000016,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034526,632808.00
05/25/2014 12:15,0,7.545,ACTIVE,219.16,377.82,59.981,1401034503,"274151322000083","019011112586793",26.60,57.30,0,337.84,397.05,203.1,194.1,0.804,130130.2,130130.2,3169,0,0,0,L,1151911521,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034528,632809.00
05/25/2014 12:15,0,8.018,ACTIVE,220.29,374.21,59.981,1401034503,"274151322000076","019011112586793",27.04,56.80,0,336.34,400.06,219.4,209.8,0.840,132369.2,132369.2,3165,0,0,0,L,1151911521,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034530,632810.00
05/25/2014 12:15,0,5.131,ACTIVE,219.84,415.69,59.981,1401034503,"274151322000094","019011112586793",36.76,51.00,0,381.12,448.15,191.4,182.8,0.729,77380.5,77380.5,3185,0,0,0,L,1151911521,0,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034532,632811.00
05/25/2014 12:15,0,7.662,ACTIVE,219.61,384.13,59.981,1401034503,"274151322000052","019011112586793",26.48,58.30,0,336.34,397.05,205.4,196.3,0.787,130278.7,130278.7,3122,0,0,0,L,1151911521,0,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034533,632812.00
05/25/2014 12:15,0,7.662,ACTIVE,219.84,352.27,59.986,1401034503,"274151322000085","019011112586793",26.90,52.30,0,336.04,398.86,208.6,199.4,0.778,129657.4,129657.4,3107,0,0,0,L,1151911521,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034535,632813.00
05/25/2014 12:15,0,7.588,ACTIVE,219.61,364.89,59.981,1401034503,"274151322000087","019011112586793",24.99,76.00,0,337.54,394.65,191.8,183.2,0.720,124969.6,124969.6,3123,0,0,0,L,1151911521,0,125.17,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034537,632814.00
05/25/2014 12:15,0,7.596,ACTIVE,219.84,370.90,59.981,1401034503,"274151322000088","019011112586793",26.44,52.50,0,336.64,397.05,203.2,194.2,0.738,125392.6,125392.6,3113,0,0,0,L,1151911521,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034538,632815.00
05/25/2014 12:15,0,7.977,ACTIVE,219.39,376.92,59.981,1401034503,"274151322000095","019011112586793",26.90,55.50,0,336.64,401.56,217.2,207.7,0.804,130932.0,130932.0,3137,0,0,0,L,1151911521,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034540,632816.00
05/25/2014 12:15,0,5.133,ACTIVE,220.74,421.10,59.981,1401034503,"274151322000068","019011112586793",36.66,54.00,0,381.12,449.65,190.9,182.3,0.725,75206.0,75206.0,3141,0,0,0,L,1151911521,0,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034542,632817.00
05/25/2014 12:15,0,7.668,ACTIVE,219.84,382.03,59.981,1401034503,"274151322000054","019011112586793",26.50,52.30,0,336.94,398.86,206.0,196.9,0.773,128368.4,128368.4,3106,0,0,0,L,1151911521,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401034544,632818.00
05/25/2014 12:30,1,7.074,ACTIVE,218.6,359.04,60.03,1401035404,"040051121000097","019011112586793",24.05,42,0.751,317.46,386.04,169.3,162.5,0.740,304136.19999996,304178.09999996,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035406,632819.00
05/25/2014 12:30,1,7.128,ACTIVE,217.6,366.10,60.00,1401035404,"040051121000095","019011112586793",21.72,38,0.683,317.84,381.04,154.0,147.7,0.678,273475.09999992,273513.09999992,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035409,632820.00
05/25/2014 12:30,1,4.581,ACTIVE,218.3,371.07,60.03,1401035404,"033051125000132","019011112586793",32.19,42,0.646,319.52,378.55,146.7,140.4,0.651,248293.69999947,248329.69999947,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035411,632821.00
05/25/2014 12:30,1,4.500,ACTIVE,218.6,349.43,60.03,1401035404,"033051125000135","019011112586793",32.17,40,0.639,318.95,379.30,144.0,139.3,0.635,244362.79999985,244398.69999983,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035413,632822.00
05/25/2014 12:30,1,7.028,ACTIVE,217.7,367.01,60.03,1401035404,"040051121000116","019011112586793",24.11,41,0.745,316.04,384.35,168.6,161.2,0.742,287833.09999989,287874.49999989,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035416,632823.00
05/25/2014 12:30,1,7.224,ACTIVE,217.7,335.62,60.03,1401035404,"040051121000068","019011112586793",21.82,40,0.693,318.81,381.02,156.8,150.0,0.689,278788.49999993,278827.09999995,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035418,632824.00
05/25/2014 12:30,1,5.203,ACTIVE,217.9,323.80,60.03,1401035404,"033051125000118","019011112586793",37.70,43,0.865,314.22,392.94,195.1,187.2,0.843,316241.60000013,316289.40000013,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035420,632825.00
05/25/2014 12:30,1,5.168,ACTIVE,218.3,341.34,60.03,1401035404,"033051125000150","019011112586793",37.70,41,0.861,314.33,394.06,193.9,186.8,0.844,319122.79999966,319170.6999997,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035422,632826.00
05/25/2014 12:30,1,7.135,ACTIVE,218.4,324.22,60.03,1401035404,"040051121000185","019011112586793",23.98,43,0.755,318.25,385.29,170.2,163.5,0.747,287629.50000005,287671.60000005,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035425,632827.00
05/25/2014 12:30,1,7.305,ACTIVE,217.6,341.93,60.00,1401035404,"040051121000195","019011112586793",23.73,44,0.759,316.51,385.48,172.5,163.9,0.754,290205.50000016,290247.60000016,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035427,632828.00
05/25/2014 12:30,0,7.410,ACTIVE,218.93,353.17,59.959,1401035404,"274151322000083","019011112586793",26.46,59.30,0,337.24,397.66,198.5,189.7,0.787,130178.7,130178.7,3170,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035428,632829.00
05/25/2014 12:30,0,7.818,ACTIVE,220.06,367.60,59.965,1401035404,"274151322000076","019011112586793",27.02,58.80,0,328.52,409.98,214.1,204.7,0.822,132421.7,132421.7,3166,0,0,0,L,1151911521,0,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035430,632830.00
05/25/2014 12:30,0,4.885,ACTIVE,219.39,422.00,59.970,1401035404,"274151322000094","019011112586793",37.55,51.80,0,379.02,446.65,185.3,177.0,0.712,77426.1,77426.1,3186,0,0,0,L,1151911521,0,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035432,632831.00
05/25/2014 12:30,0,7.441,ACTIVE,219.39,366.70,59.949,1401035404,"274151322000052","019011112586793",26.58,59.50,0,335.74,397.35,200.0,191.1,0.760,130327.8,130327.8,3123,0,0,0,L,1151911521,0,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035434,632832.00
05/25/2014 12:30,0,7.418,ACTIVE,219.39,380.22,59.954,1401035404,"274151322000085","019011112586793",27.02,53.50,0,336.34,399.16,202.9,194.0,0.760,129707.3,129707.3,3108,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035435,632833.00
05/25/2014 12:30,0,7.252,ACTIVE,219.39,374.51,59.965,1401035404,"274151322000087","019011112586793",25.27,78.00,0,336.64,395.25,185.7,177.3,0.703,125015.3,125015.3,3124,0,0,0,L,1151911521,0,125.17,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035437,632834.00
05/25/2014 12:30,0,7.354,ACTIVE,219.39,352.87,59.970,1401035404,"274151322000088","019011112586793",26.48,53.30,0,336.04,397.96,197.2,188.4,0.712,125441.3,125441.3,3114,0,0,0,L,1151911521,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035439,632835.00
05/25/2014 12:30,0,7.662,ACTIVE,218.93,356.48,59.965,1401035404,"274151322000095","019011112586793",27.15,57.30,0,336.04,401.26,210.6,201.4,0.782,130984.0,130984.0,3138,0,0,0,L,1151911521,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035440,632836.00
05/25/2014 12:30,0,4.912,ACTIVE,220.29,412.98,59.965,1401035404,"274151322000068","019011112586793",37.15,55.00,0,376.92,446.95,184.1,175.7,0.712,75251.6,75251.6,3142,0,0,0,L,1151911521,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035442,632837.00
05/25/2014 12:30,0,7.439,ACTIVE,219.39,359.78,59.975,1401035404,"274151322000054","019011112586793",26.56,53.50,0,336.64,399.16,200.1,191.2,0.751,128417.7,128417.7,3107,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401035444,632838.00
05/25/2014 12:45,1,7.048,ACTIVE,218.2,324.91,60.00,1401036303,"040051121000097","019011112586793",24.67,42,0.767,317.89,384.00,173.0,166.3,0.753,304178.09999996,304217.19999996,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036305,632839.00
05/25/2014 12:45,1,7.173,ACTIVE,217.4,364.00,60.03,1401036303,"040051121000095","019011112586793",21.97,38,0.696,317.66,378.93,156.8,150.3,0.688,273513.09999992,273548.59999992,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036308,632840.00
05/25/2014 12:45,1,4.602,ACTIVE,218.0,342.06,60.03,1401036303,"033051125000132","019011112586793",32.84,42,0.663,317.61,377.16,150.4,143.8,0.666,248329.69999947,248363.29999949,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036310,632841.00
05/25/2014 12:45,1,4.564,ACTIVE,218.4,372.32,60.03,1401036303,"033051125000135","019011112586793",32.62,40,0.660,319.09,377.00,148.1,143.4,0.653,244398.69999983,244431.99999984,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036312,632842.00
05/25/2014 12:45,1,7.208,ACTIVE,217.2,366.25,60.03,1401036303,"040051121000116","019011112586793",24.30,40,0.773,315.71,383.00,174.3,166.6,0.763,287874.49999989,287913.09999989,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036314,632843.00
05/25/2014 12:45,1,7.374,ACTIVE,217.6,324.59,60.03,1401036303,"040051121000068","019011112586793",22.01,40,0.715,318.53,380.65,161.5,154.7,0.710,278827.09999995,278862.99999993,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036317,632844.00
05/25/2014 12:45,1,5.283,ACTIVE,217.6,383.35,60.00,1401036303,"033051125000118","019011112586793",37.94,43,0.886,314.56,390.00,199.4,191.5,0.863,316289.40000013,316334.00000013,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036319,632845.00
05/25/2014 12:45,1,5.226,ACTIVE,218.1,326.33,60.00,1401036303,"033051125000150","019011112586793",37.86,41,0.878,314.54,392.31,196.9,189.8,0.856,319170.6999997,319214.99999971,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036321,632846.00
05/25/2014 12:45,1,7.195,ACTIVE,218.3,355.60,60.03,1401036303,"040051121000185","019011112586793",24.20,43,0.768,317.87,383.58,173.3,166.8,0.758,287671.60000005,287710.60000005,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036323,632847.00
05/25/2014 12:45,1,7.332,ACTIVE,217.8,378.41,60.00,1401036303,"040051121000195","019011112586793",24.11,44,0.774,317.37,383.61,175.9,167.4,0.770,290247.60000016,290286.90000016,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036326,632848.00
05/25/2014 12:45,0,7.461,ACTIVE,218.71,354.67,59.965,1401036303,"274151322000083","019011112586793",26.86,58.80,0,337.84,397.05,202.9,193.9,0.813,130224.1,130224.1,3171,0,0,0,L,1151911521,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036327,632849.00
05/25/2014 12:45,0,7.805,ACTIVE,220.06,380.22,59.954,1401036303,"274151322000076","019011112586793",27.51,58.00,0,336.64,398.86,217.2,207.7,0.818,132470.5,132470.5,3167,0,0,0,L,1151911521,0,125.40,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036329,632850.00
05/25/2014 12:45,0,4.881,ACTIVE,219.16,414.49,59.954,1401036303,"274151322000094","019011112586793",38.17,51.80,0,381.73,451.46,189.2,180.7,0.729,77468.5,77468.5,3187,0,0,0,L,1151911521,0,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036331,632851.00
05/25/2014 12:45,0,7.393,ACTIVE,219.61,364.89,59.959,1401036303,"274151322000052","019011112586793",27.10,58.80,0,337.24,397.05,202.6,193.6,0.769,130373.5,130373.5,3124,0,0,0,L,1151911521,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036332,632852.00
05/25/2014 12:45,0,7.447,ACTIVE,219.39,362.79,59.944,1401036303,"274151322000085","019011112586793",27.21,53.80,0,338.14,399.16,205.1,196.0,0.769,129753.7,129753.7,3109,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036334,632853.00
05/25/2014 12:45,0,7.352,ACTIVE,218.93,354.67,59.954,1401036303,"274151322000087","019011112586793",25.37,80.00,0,338.14,394.05,188.7,180.2,0.716,125058.0,125058.0,3125,0,0,0,L,1151911521,0,124.72,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036336,632854.00
05/25/2014 12:45,0,7.332,ACTIVE,218.93,376.92,59.954,1401036303,"274151322000088","019011112586793",26.80,53.30,0,337.84,396.75,198.9,190.1,0.738,125486.6,125486.6,3115,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036338,632855.00
