ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 12:45,0,7.750,ACTIVE,218.71,354.37,59.949,1401036303,"274151322000095","019011112586793",27.19,56.00,0,338.14,400.66,213.5,204.1,0.787,131032.5,131032.5,3139,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036340,632856.00
05/25/2014 12:45,0,4.896,ACTIVE,220.06,415.39,59.944,1401036303,"274151322000068","019011112586793",37.67,54.50,0,378.72,452.06,186.9,178.5,0.694,75293.9,75293.9,3143,0,0,0,L,1151911521,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036341,632857.00
05/25/2014 12:45,0,7.322,ACTIVE,218.93,361.29,59.944,1401036303,"274151322000054","019011112586793",27.10,53.30,0,338.44,398.26,200.9,192.0,0.751,128463.5,128463.5,3108,0,0,0,L,1151911521,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036343,632858.00
05/25/2014 12:45,1,7.236,ACTIVE,218.7,366.75,60.00,1401036302,"040051121000097","019011112586793",24.47,42,0.778,318.19,385.75,176.2,169.2,0.768,304217.19999996,304222.79999996,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036304,632859.00
05/25/2014 12:45,1,7.344,ACTIVE,218.7,368.25,60.03,1401036302,"040051121000095","019011112586793",21.87,38,0.707,317.90,381.94,159.8,153.5,0.700,273548.59999992,273553.59999992,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036306,632860.00
05/25/2014 12:45,1,4.712,ACTIVE,218.4,332.87,60.00,1401036302,"033051125000132","019011112586793",32.63,42,0.673,319.39,377.84,153.0,146.5,0.675,248363.29999949,248368.0999995,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036309,632861.00
05/25/2014 12:45,1,4.635,ACTIVE,218.8,329.06,60.00,1401036302,"033051125000135","019011112586793",32.41,40,0.664,318.89,377.85,149.5,144.4,0.662,244431.99999984,244436.59999986,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036311,632862.00
05/25/2014 12:45,1,7.235,ACTIVE,217.3,340.12,60.00,1401036302,"040051121000116","019011112586793",24.23,40,0.772,315.90,385.07,174.4,166.5,0.759,287913.09999989,287918.59999989,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036314,632863.00
05/25/2014 12:45,1,7.303,ACTIVE,218.5,325.62,60.00,1401036302,"040051121000068","019011112586793",22.12,40,0.709,318.71,380.55,160.8,154.1,0.706,278862.99999993,278868.09999995,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036316,632864.00
05/25/2014 12:45,1,5.282,ACTIVE,217.9,357.08,60.03,1401036302,"033051125000118","019011112586793",37.96,43,0.883,312.94,391.50,199.5,191.3,0.866,316334.00000013,316340.40000013,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036318,632865.00
05/25/2014 12:45,1,5.247,ACTIVE,218.1,326.18,60.03,1401036302,"033051125000150","019011112586793",37.88,41,0.879,314.23,392.14,197.8,190.5,0.863,319214.99999971,319221.39999969,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036320,632866.00
05/25/2014 12:45,1,7.248,ACTIVE,218.3,331.87,60.00,1401036302,"040051121000185","019011112586793",24.15,43,0.773,318.58,384.59,174.1,167.8,0.760,287710.60000005,287716.30000005,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036323,632867.00
05/25/2014 12:45,1,7.329,ACTIVE,217.5,370.83,60.00,1401036302,"040051121000195","019011112586793",24.20,44,0.777,318.24,383.69,176.5,168.2,0.767,290286.90000016,290292.40000016,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036325,632868.00
05/25/2014 12:45,0,7.521,ACTIVE,218.71,376.92,59.959,1401036302,"274151322000083","019011112586793",26.64,59.50,0,337.54,395.55,202.8,193.9,0.809,130230.6,130230.6,3172,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036326,632869.00
05/25/2014 12:45,0,7.824,ACTIVE,219.16,380.22,59.959,1401036302,"274151322000076","019011112586793",27.59,58.80,0,337.24,400.36,218.3,208.8,0.840,132477.5,132477.5,3168,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036328,632870.00
05/25/2014 12:45,0,5.154,ACTIVE,219.16,413.89,59.954,1401036302,"274151322000094","019011112586793",36.92,52.00,0,388.04,451.46,191.4,182.8,0.734,77474.5,77474.5,3188,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036330,632871.00
05/25/2014 12:45,0,7.609,ACTIVE,218.93,362.79,59.959,1401036302,"274151322000052","019011112586793",26.86,60.00,0,338.14,397.05,206.7,197.6,0.787,130380.0,130380.0,3125,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036332,632872.00
05/25/2014 12:45,0,7.660,ACTIVE,219.16,377.52,59.949,1401036302,"274151322000085","019011112586793",27.12,52.50,0,338.74,398.26,210.4,201.1,0.791,129760.3,129760.3,3110,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036333,632873.00
05/25/2014 12:45,0,7.592,ACTIVE,219.16,363.09,59.954,1401036302,"274151322000087","019011112586793",25.39,80.00,0,338.14,393.75,195.0,186.3,0.729,125064.1,125064.1,3126,0,0,0,L,1151911521,0,125.17,125.17,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036335,632874.00
05/25/2014 12:45,0,7.617,ACTIVE,218.93,363.39,59.954,1401036302,"274151322000088","019011112586793",26.80,53.30,0,339.04,397.35,206.7,197.6,0.765,125493.0,125493.0,3116,0,0,0,L,1151911521,0,125.85,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036337,632875.00
05/25/2014 12:45,0,8.020,ACTIVE,218.71,357.68,59.965,1401036302,"274151322000095","019011112586793",27.47,56.30,0,337.54,399.16,223.1,213.4,0.831,131039.4,131039.4,3140,0,0,0,L,1151911521,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036339,632876.00
05/25/2014 12:45,0,5.137,ACTIVE,220.06,406.37,59.959,1401036302,"274151322000068","019011112586793",37.63,54.00,0,387.74,449.65,195.5,186.7,0.734,75299.9,75299.9,3144,0,0,0,L,1151911521,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036341,632877.00
05/25/2014 12:45,0,7.678,ACTIVE,218.48,361.29,59.949,1401036302,"274151322000054","019011112586793",27.12,54.00,0,338.44,398.26,210.7,201.4,0.795,128470.0,128470.0,3109,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401036342,632878.00
05/25/2014 13:00,1,7.599,ACTIVE,218.1,339.93,60.03,1401037205,"040051121000097","019011112586793",24.18,43,0.810,316.96,386.90,182.8,175.1,0.801,304222.79999996,304260.29999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037207,632879.00
05/25/2014 13:00,1,7.605,ACTIVE,218.2,345.75,60.03,1401037205,"040051121000095","019011112586793",21.81,39,0.735,317.65,381.24,165.0,158.9,0.722,273553.59999992,273587.49999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037209,632880.00
05/25/2014 13:00,1,4.919,ACTIVE,217.9,325.25,60.03,1401037205,"033051125000132","019011112586793",32.19,42,0.694,318.70,379.90,157.5,150.6,0.695,248368.0999995,248400.49999948,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037212,632881.00
05/25/2014 13:00,1,4.830,ACTIVE,218.6,376.74,60.00,1401037205,"033051125000135","019011112586793",32.18,40,0.687,318.79,378.96,154.7,149.3,0.684,244436.59999986,244468.79999985,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037214,632882.00
05/25/2014 13:00,1,7.566,ACTIVE,217.6,374.63,60.00,1401037205,"040051121000116","019011112586793",24.06,41,0.804,314.80,386.14,181.1,173.7,0.790,287918.59999989,287955.69999989,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037216,632883.00
05/25/2014 13:00,1,7.767,ACTIVE,218.0,334.27,60.03,1401037205,"040051121000068","019011112586793",21.72,41,0.743,317.64,383.04,167.9,160.9,0.736,278868.09999995,278902.49999993,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037219,632884.00
05/25/2014 13:00,1,5.147,ACTIVE,218.1,376.24,60.00,1401037205,"033051125000118","019011112586793",39.70,43,0.899,313.72,393.83,203.3,194.8,0.881,316340.40000013,316382.60000013,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037221,632885.00
05/25/2014 13:00,1,5.157,ACTIVE,218.2,325.34,60.00,1401037205,"033051125000150","019011112586793",39.57,41,0.903,312.45,394.32,203.0,195.5,0.887,319221.39999969,319263.79999967,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037223,632886.00
05/25/2014 13:00,1,7.720,ACTIVE,218.3,382.40,60.03,1401037205,"040051121000185","019011112586793",23.74,43,0.809,317.05,387.13,182.3,175.5,0.795,287716.30000005,287754.00000005,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037225,632887.00
05/25/2014 13:00,1,7.776,ACTIVE,217.3,369.15,60.00,1401037205,"040051121000195","019011112586793",23.94,45,0.816,316.81,385.91,185.2,176.3,0.803,290292.40000016,290330.30000016,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037228,632888.00
05/25/2014 13:00,0,7.898,ACTIVE,218.93,360.08,59.944,1401037205,"274151322000083","019011112586793",26.60,61.00,0,337.24,398.56,212.7,203.4,0.844,130274.3,130274.3,3173,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037229,632889.00
05/25/2014 13:00,0,8.344,ACTIVE,220.29,380.52,59.959,1401037205,"274151322000076","019011112586793",27.10,59.80,0,336.94,402.77,228.8,218.9,0.862,132524.5,132524.5,3169,0,0,0,L,1151911521,0,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037231,632890.00
05/25/2014 13:00,0,5.316,ACTIVE,219.61,405.47,59.954,1401037205,"274151322000094","019011112586793",37.23,52.50,0,380.22,451.46,200.7,191.7,0.765,77515.5,77515.5,3189,0,0,0,L,1151911521,0,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037233,632891.00
05/25/2014 13:00,0,7.914,ACTIVE,219.39,385.63,59.949,1401037205,"274151322000052","019011112586793",26.78,60.30,0,336.94,399.16,214.5,205.1,0.826,130424.0,130424.0,3126,0,0,0,L,1151911521,0,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037234,632892.00
05/25/2014 13:00,0,7.957,ACTIVE,219.61,358.58,59.991,1401037205,"274151322000085","019011112586793",27.08,54.00,0,337.84,400.36,218.1,208.6,0.813,129805.1,129805.1,3111,0,0,0,L,1151911521,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037236,632893.00
05/25/2014 13:00,0,7.877,ACTIVE,219.16,366.40,59.959,1401037205,"274151322000087","019011112586793",25.03,82.70,0,336.94,396.15,199.4,190.6,0.760,125105.2,125105.2,3127,0,0,0,L,1151911521,0,124.94,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037238,632894.00
05/25/2014 13:00,0,7.893,ACTIVE,219.61,365.49,59.954,1401037205,"274151322000088","019011112586793",26.58,55.00,0,337.54,399.16,212.5,203.2,0.795,125536.6,125536.6,3117,0,0,0,L,1151911521,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037240,632895.00
05/25/2014 13:00,0,8.270,ACTIVE,219.39,360.38,59.949,1401037205,"274151322000095","019011112586793",27.19,58.80,0,337.84,403.67,227.7,217.8,0.853,131086.2,131086.2,3141,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037242,632896.00
05/25/2014 13:00,0,5.250,ACTIVE,220.52,408.18,59.954,1401037205,"274151322000068","019011112586793",37.49,56.00,0,376.01,450.26,198.5,189.6,0.742,75340.9,75340.9,3145,0,0,0,L,1151911521,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037243,632897.00
05/25/2014 13:00,0,7.867,ACTIVE,219.39,364.29,59.959,1401037205,"274151322000054","019011112586793",27.02,55.00,0,337.84,400.96,215.2,205.8,0.804,128514.1,128514.1,3110,0,0,0,L,1151911521,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037245,632898.00
05/25/2014 13:01,1,7.546,ACTIVE,218.4,334.26,60.00,1401037262,"040051121000097","019011112586793",24.51,43,0.814,316.57,387.71,184.1,176.6,0.797,304260.29999996,304269.09999996,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037265,632899.00
05/25/2014 13:01,1,7.669,ACTIVE,218.7,326.68,60.03,1401037262,"040051121000095","019011112586793",21.82,39,0.738,317.50,382.47,166.5,160.5,0.729,273587.49999996,273595.49999996,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037267,632900.00
05/25/2014 13:01,1,4.958,ACTIVE,218.1,370.99,60.00,1401037262,"033051125000132","019011112586793",32.19,42,0.700,319.54,380.03,158.8,151.8,0.699,248400.49999948,248408.0999995,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037270,632901.00
05/25/2014 13:01,1,4.868,ACTIVE,218.2,369.64,60.03,1401037262,"033051125000135","019011112586793",32.18,40,0.693,318.99,380.82,155.9,150.4,0.689,244468.79999985,244476.19999983,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037272,632902.00
05/25/2014 13:01,1,7.583,ACTIVE,217.2,362.16,60.03,1401037262,"040051121000116","019011112586793",24.18,41,0.807,316.24,385.46,182.5,174.6,0.790,287955.69999989,287964.29999989,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037274,632903.00
05/25/2014 13:01,1,7.796,ACTIVE,218.0,370.48,60.00,1401037262,"040051121000068","019011112586793",21.80,41,0.747,317.62,383.24,169.1,161.8,0.746,278902.49999993,278910.49999993,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037276,632904.00
05/25/2014 13:01,1,5.105,ACTIVE,218.1,329.24,60.00,1401037262,"033051125000118","019011112586793",40.00,43,0.903,313.72,394.80,203.2,195.2,0.884,316382.60000013,316392.30000013,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037279,632905.00
05/25/2014 13:01,1,5.109,ACTIVE,217.8,370.08,60.03,1401037262,"033051125000150","019011112586793",39.93,41,0.904,311.63,395.53,203.0,195.9,0.886,319263.79999967,319273.49999972,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037281,632906.00
05/25/2014 13:01,1,7.672,ACTIVE,218.5,368.76,60.00,1401037262,"040051121000185","019011112586793",24.11,43,0.816,317.92,387.22,184.0,177.4,0.806,287754.00000005,287762.80000005,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037283,632907.00
05/25/2014 13:01,0,7.941,ACTIVE,218.93,360.38,59.975,1401037262,"274151322000083","019011112586793",26.68,59.80,0,337.54,399.76,214.4,205.0,0.844,130284.5,130284.5,3174,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037287,632908.00
05/25/2014 13:01,0,8.326,ACTIVE,220.06,355.28,59.981,1401037262,"274151322000076","019011112586793",27.31,59.80,0,336.04,402.16,230.1,220.2,0.871,132535.5,132535.5,3170,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037289,632909.00
05/25/2014 13:01,0,5.340,ACTIVE,219.39,422.90,59.970,1401037262,"274151322000094","019011112586793",37.21,53.00,0,377.22,444.54,201.0,192.0,0.765,77525.1,77525.1,3190,0,0,0,L,1151911521,0,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037290,632910.00
05/25/2014 13:01,0,7.992,ACTIVE,219.16,366.40,59.981,1401037262,"274151322000052","019011112586793",26.68,61.00,0,336.94,399.76,215.9,206.5,0.835,130434.3,130434.3,3127,0,0,0,L,1151911521,0,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037292,632911.00
05/25/2014 13:01,0,7.961,ACTIVE,219.16,377.22,59.938,1401037262,"274151322000085","019011112586793",27.19,54.30,0,337.84,401.26,219.2,209.7,0.844,129815.5,129815.5,3112,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037294,632912.00
05/25/2014 13:01,0,7.916,ACTIVE,219.39,358.88,59.981,1401037262,"274151322000087","019011112586793",25.11,83.00,0,338.74,397.05,200.9,192.0,0.760,125114.7,125114.7,3128,0,0,0,L,1151911521,0,124.94,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037296,632913.00
05/25/2014 13:01,0,7.918,ACTIVE,218.93,379.92,59.975,1401037262,"274151322000088","019011112586793",26.64,54.00,0,337.24,399.76,213.4,204.1,0.818,125546.7,125546.7,3118,0,0,0,L,1151911521,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037297,632914.00
05/25/2014 13:01,0,8.301,ACTIVE,219.16,375.41,59.991,1401037262,"274151322000095","019011112586793",27.23,58.50,0,338.44,403.07,228.8,218.9,0.849,131097.1,131097.1,3142,0,0,0,L,1151911521,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037299,632915.00
05/25/2014 13:01,0,5.381,ACTIVE,220.52,399.76,59.970,1401037262,"274151322000068","019011112586793",37.09,55.50,0,383.23,449.95,201.6,192.6,0.765,75350.5,75350.5,3146,0,0,0,L,1151911521,0,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037301,632916.00
05/25/2014 13:01,0,7.963,ACTIVE,218.93,362.19,59.975,1401037262,"274151322000054","019011112586793",26.86,54.30,0,338.14,400.96,216.5,207.0,0.809,128524.4,128524.4,3111,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037302,632917.00
05/25/2014 13:01,1,7.885,ACTIVE,217.9,331.98,60.03,1401037262,"040051121000195","019011112586793",23.78,44,0.820,318.26,386.89,186.6,177.3,0.807,290330.30000016,290340.00000016,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037427,632918.00
05/25/2014 13:00,1,7.694,ACTIVE,218.7,328.07,60.00,1401037259,"040051121000097","019011112586793",24.02,43,0.812,318.48,387.42,183.9,176.8,0.793,304269.09999996,304274.99999996,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037262,632919.00
05/25/2014 13:00,1,7.690,ACTIVE,218.2,372.28,60.03,1401037259,"040051121000095","019011112586793",21.72,39,0.736,317.78,382.02,166.2,159.3,0.726,273595.49999996,273600.79999991,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037264,632920.00
05/25/2014 13:00,1,4.954,ACTIVE,218.5,331.36,60.00,1401037259,"033051125000132","019011112586793",32.29,43,0.700,319.76,380.12,159.2,152.1,0.699,248408.0999995,248412.99999948,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037266,632921.00
05/25/2014 13:00,1,4.879,ACTIVE,219.1,357.27,60.03,1401037259,"033051125000135","019011112586793",32.14,41,0.692,316.31,381.26,156.0,150.8,0.687,244476.19999983,244481.09999987,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037269,632922.00
05/25/2014 13:00,1,7.636,ACTIVE,217.5,376.19,60.03,1401037259,"040051121000116","019011112586793",24.03,41,0.805,316.72,385.80,182.6,174.3,0.797,287964.29999989,287970.19999989,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037515,632923.00
05/25/2014 13:00,1,7.779,ACTIVE,217.9,359.22,60.00,1401037259,"040051121000068","019011112586793",21.81,41,0.745,318.05,383.19,168.8,161.4,0.738,278910.49999993,278915.89999997,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037518,632924.00
05/25/2014 13:00,1,5.111,ACTIVE,217.9,376.72,60.03,1401037259,"033051125000118","019011112586793",39.90,43,0.901,313.37,394.95,202.9,194.5,0.866,316392.30000013,316398.80000013,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037520,632925.00
05/25/2014 13:00,1,5.141,ACTIVE,218.5,355.36,60.03,1401037259,"033051125000150","019011112586793",39.69,42,0.902,310.93,395.76,203.0,195.8,0.880,319273.49999972,319279.99999972,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037522,632926.00
05/25/2014 13:00,1,7.782,ACTIVE,218.8,326.80,60.00,1401037259,"040051121000185","019011112586793",23.71,43,0.813,317.94,387.26,183.6,176.9,0.803,287762.80000005,287768.60000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037524,632927.00
05/25/2014 13:00,1,7.901,ACTIVE,218.2,334.47,60.00,1401037259,"040051121000195","019011112586793",23.70,45,0.820,317.57,388.21,186.4,177.7,0.806,290340.00000016,290344.90000016,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037527,632928.00
05/25/2014 13:00,0,7.986,ACTIVE,218.93,380.52,59.949,1401037259,"274151322000083","019011112586793",26.50,60.80,0,337.54,399.46,214.2,204.8,0.857,130291.3,130291.3,3175,0,0,0,L,1151911521,0,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037528,632929.00
05/25/2014 13:00,0,8.477,ACTIVE,219.84,381.12,59.954,1401037259,"274151322000076","019011112586793",26.82,59.50,0,336.64,403.37,230.1,220.2,0.884,132542.8,132542.8,3171,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037530,632930.00
05/25/2014 13:00,0,5.412,ACTIVE,219.16,421.70,59.954,1401037259,"274151322000094","019011112586793",36.70,53.30,0,382.33,448.15,201.5,192.6,0.773,77531.5,77531.5,3191,0,0,0,L,1151911521,0,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037532,632931.00
05/25/2014 13:00,0,8.080,ACTIVE,219.61,379.62,59.949,1401037259,"274151322000052","019011112586793",26.34,61.30,0,337.24,400.66,215.5,206.1,0.822,130441.1,130441.1,3128,0,0,0,L,1151911521,0,124.49,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037534,632932.00
05/25/2014 13:00,0,8.033,ACTIVE,219.39,383.23,59.959,1401037259,"274151322000085","019011112586793",26.88,55.00,0,338.14,401.26,218.6,209.0,0.822,129822.4,129822.4,3113,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037535,632933.00
05/25/2014 13:00,0,7.988,ACTIVE,219.16,362.79,59.954,1401037259,"274151322000087","019011112586793",24.83,83.50,0,338.44,396.45,200.8,191.9,0.756,125121.1,125121.1,3129,0,0,0,L,1151911521,0,124.94,125.62,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037537,632934.00
05/25/2014 13:00,0,7.945,ACTIVE,218.93,370.00,59.954,1401037259,"274151322000088","019011112586793",26.46,55.30,0,336.94,400.06,212.7,203.4,0.791,125553.5,125553.5,3119,0,0,0,L,1151911521,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037539,632935.00
05/25/2014 13:00,0,8.447,ACTIVE,218.93,373.01,59.959,1401037259,"274151322000095","019011112586793",26.76,58.50,0,338.44,403.37,228.7,218.8,0.844,131104.4,131104.4,3143,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037541,632936.00
05/25/2014 13:00,0,5.338,ACTIVE,220.52,413.59,59.949,1401037259,"274151322000068","019011112586793",37.11,55.00,0,384.43,455.67,201.2,192.3,0.751,75356.8,75356.8,3147,0,0,0,L,1151911521,0,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037542,632937.00
05/25/2014 13:00,0,8.047,ACTIVE,219.16,375.71,59.949,1401037259,"274151322000054","019011112586793",26.42,55.30,0,338.44,400.96,215.4,205.9,0.813,128531.2,128531.2,3112,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401037544,632938.00
05/25/2014 13:15,1,7.614,ACTIVE,218.7,352.67,60.03,1401038103,"040051121000097","019011112586793",23.97,43,0.801,317.56,387.35,181.6,174.3,0.789,304274.99999996,304303.59999996,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038106,632939.00
05/25/2014 13:15,1,7.697,ACTIVE,219.1,338.87,60.03,1401038103,"040051121000095","019011112586793",21.42,40,0.725,317.50,383.07,164.0,157.6,0.718,273600.79999991,273626.69999995,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038108,632940.00
05/25/2014 13:15,1,4.901,ACTIVE,218.4,346.78,60.03,1401038103,"033051125000132","019011112586793",32.18,43,0.691,318.72,380.35,156.9,150.2,0.688,248412.99999948,248437.69999947,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038110,632941.00
05/25/2014 13:15,1,4.850,ACTIVE,219.4,376.36,60.03,1401038103,"033051125000135","019011112586793",31.85,41,0.680,318.57,380.57,153.7,148.4,0.675,244481.09999987,244505.49999985,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038112,632942.00
05/25/2014 13:15,1,7.578,ACTIVE,217.8,371.17,60.00,1401038103,"040051121000116","019011112586793",23.86,42,0.796,316.24,387.34,179.9,171.9,0.782,287970.19999989,287998.29999989,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038115,632943.00
05/25/2014 13:15,1,7.669,ACTIVE,218.7,341.60,60.03,1401038103,"040051121000068","019011112586793",21.77,41,0.731,318.12,383.18,166.2,159.1,0.728,278915.89999997,278942.09999996,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038117,632944.00
05/25/2014 13:15,1,5.182,ACTIVE,218.3,386.26,60.03,1401038103,"033051125000118","019011112586793",39.41,43,0.897,313.44,395.25,203.2,194.4,0.877,316398.80000013,316431.00000013,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038119,632945.00
05/25/2014 13:15,1,5.207,ACTIVE,218.7,330.92,60.03,1401038103,"033051125000150","019011112586793",39.19,42,0.903,312.24,395.07,203.0,195.9,0.882,319279.99999972,319312.3999997,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038122,632946.00
05/25/2014 13:15,1,7.703,ALERT,218.9,380.59,60.00,1401038103,"040051121000185","019011112586793",23.66,44,0.803,317.37,386.50,181.4,174.7,0.788,287768.60000005,287797.30000005,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401038125,632947.00
05/25/2014 13:15,1,7.839,ACTIVE,217.7,372.72,60.03,1401038103,"040051121000195","019011112586793",23.61,45,0.809,317.01,386.89,184.1,174.9,0.798,290344.90000016,290373.70000016,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038127,632948.00
05/25/2014 13:15,0,7.895,ACTIVE,219.39,356.18,59.981,1401038103,"274151322000083","019011112586793",26.58,61.30,0,336.94,398.86,212.3,203.0,0.840,130324.6,130324.6,3176,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038129,632949.00
05/25/2014 13:15,0,8.342,ACTIVE,220.74,385.03,59.986,1401038103,"274151322000076","019011112586793",26.86,60.00,0,336.34,403.07,226.9,217.1,0.866,132578.6,132578.6,3172,0,0,0,L,1151911521,0,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038130,632950.00
05/25/2014 13:15,0,5.232,ACTIVE,219.84,405.47,59.981,1401038103,"274151322000094","019011112586793",37.45,53.80,0,378.42,444.54,198.9,190.1,0.751,77562.7,77562.7,3192,0,0,0,L,1151911521,0,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038132,632951.00
05/25/2014 13:15,0,7.857,ACTIVE,220.06,378.12,59.986,1401038103,"274151322000052","019011112586793",26.54,61.30,0,336.64,399.76,211.1,201.8,0.773,130474.6,130474.6,3129,0,0,0,L,1151911521,0,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038134,632952.00
05/25/2014 13:15,0,7.812,ACTIVE,219.61,361.89,59.975,1401038103,"274151322000085","019011112586793",27.06,55.50,0,336.64,400.96,214.1,204.7,0.818,129856.5,129856.5,3114,0,0,0,L,1151911521,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038135,632953.00
05/25/2014 13:15,0,7.744,ACTIVE,219.61,372.41,59.981,1401038103,"274151322000087","019011112586793",24.99,83.50,0,337.24,396.75,195.8,187.0,0.729,125152.3,125152.3,3130,0,0,0,L,1151911521,0,125.17,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038137,632954.00
05/25/2014 13:15,0,7.688,ACTIVE,219.39,354.67,59.986,1401038103,"274151322000088","019011112586793",26.64,55.50,0,337.54,399.46,207.3,198.2,0.773,125586.6,125586.6,3120,0,0,0,L,1151911521,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038139,632955.00
05/25/2014 13:15,0,8.164,ACTIVE,219.39,368.80,59.965,1401038103,"274151322000095","019011112586793",27.02,58.30,0,338.14,403.07,223.1,213.4,0.822,131140.0,131140.0,3144,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038141,632956.00
05/25/2014 13:15,0,5.189,ACTIVE,220.52,424.71,59.986,1401038103,"274151322000068","019011112586793",37.11,55.50,0,379.92,447.25,194.9,186.2,0.734,75388.0,75388.0,3148,0,0,0,L,1151911521,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038142,632957.00
05/25/2014 13:15,0,7.775,ACTIVE,219.39,356.18,59.959,1401038103,"274151322000054","019011112586793",26.60,55.00,0,337.54,401.26,209.2,200.0,0.791,128564.8,128564.8,3113,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038144,632958.00
05/25/2014 13:15,1,6.934,ACTIVE,218.5,323.43,60.03,1401038103,"040051121000097","019011112586793",24.13,43,0.735,318.14,389.04,166.5,159.4,0.733,304303.59999996,304309.39999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038106,632959.00
05/25/2014 13:15,1,6.923,ACTIVE,218.3,366.53,60.03,1401038103,"040051121000095","019011112586793",21.65,39,0.662,318.70,380.47,149.2,143.4,0.660,273626.69999995,273631.89999994,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038108,632960.00
05/25/2014 13:15,1,4.435,ACTIVE,218.0,328.48,60.03,1401038103,"033051125000132","019011112586793",32.37,43,0.629,319.39,378.95,142.8,136.4,0.631,248437.69999947,248442.69999947,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038110,632961.00
05/25/2014 13:15,1,4.431,ACTIVE,218.7,331.90,60.03,1401038103,"033051125000135","019011112586793",32.14,41,0.628,319.50,380.57,141.7,136.8,0.628,244505.49999985,244510.59999987,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038112,632962.00
05/25/2014 13:15,1,6.920,ACTIVE,217.8,330.31,60.03,1401038103,"040051121000116","019011112586793",24.33,41,0.739,316.56,385.25,167.5,159.9,0.737,287998.29999989,288004.09999989,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038114,632963.00
05/25/2014 13:15,1,7.146,ACTIVE,218.1,370.41,60.00,1401038103,"040051121000068","019011112586793",21.83,41,0.684,319.01,381.43,155.2,148.5,0.687,278942.09999996,278947.29999995,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038117,632964.00
05/25/2014 13:15,1,5.117,ACTIVE,218.4,348.99,60.03,1401038103,"033051125000118","019011112586793",37.77,43,0.852,315.46,393.51,192.3,184.6,0.835,316431.00000013,316437.50000013,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038119,632965.00
05/25/2014 13:15,1,5.120,ACTIVE,218.5,358.51,60.03,1401038103,"033051125000150","019011112586793",37.36,42,0.849,313.70,394.65,190.3,183.7,0.831,319312.3999997,319318.79999968,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038121,632966.00
05/25/2014 13:15,1,7.070,ACTIVE,218.3,352.28,60.03,1401038103,"040051121000185","019011112586793",23.73,44,0.740,316.70,387.44,166.9,160.8,0.735,287797.30000005,287803.10000005,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038123,632967.00
05/25/2014 13:15,1,7.086,ACTIVE,217.6,351.82,60.03,1401038103,"040051121000195","019011112586793",23.86,45,0.739,318.02,387.19,168.2,159.9,0.737,290373.70000016,290379.30000016,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038126,632968.00
05/25/2014 13:15,0,7.223,ACTIVE,219.16,360.38,59.959,1401038103,"274151322000083","019011112586793",26.50,61.00,0,338.74,398.86,193.8,185.2,0.778,130331.3,130331.3,3177,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038127,632969.00
05/25/2014 13:15,0,7.533,ACTIVE,220.06,377.22,59.970,1401038103,"274151322000076","019011112586793",26.92,60.30,0,336.34,400.36,205.3,196.3,0.791,132585.7,132585.7,3173,0,0,0,L,1151911521,0,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038129,632970.00
05/25/2014 13:15,0,4.781,ACTIVE,219.61,405.47,59.975,1401038103,"274151322000094","019011112586793",36.54,53.00,0,381.42,444.85,176.2,168.2,0.672,77568.9,77568.9,3193,0,0,0,L,1151911521,0,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038131,632971.00
05/25/2014 13:15,0,7.033,ACTIVE,219.16,359.78,59.970,1401038103,"274151322000052","019011112586793",26.52,62.00,0,335.74,399.16,188.8,180.4,0.716,130481.2,130481.2,3130,0,0,0,L,1151911521,0,124.27,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038133,632972.00
05/25/2014 13:15,0,7.084,ACTIVE,219.39,357.98,59.981,1401038103,"274151322000085","019011112586793",27.02,54.80,0,337.54,400.06,193.7,185.1,0.720,129863.2,129863.2,3115,0,0,0,L,1151911521,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038134,632973.00
05/25/2014 13:15,0,7.096,ACTIVE,219.16,358.88,59.970,1401038103,"274151322000087","019011112586793",25.11,82.70,0,339.04,395.55,180.3,172.1,0.685,125158.4,125158.4,3131,0,0,0,L,1151911521,0,124.94,125.62,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038136,632974.00
05/25/2014 13:15,0,7.152,ACTIVE,219.16,365.19,59.975,1401038103,"274151322000088","019011112586793",26.64,54.50,0,337.54,397.96,192.9,184.3,0.712,125593.1,125593.1,3121,0,0,0,L,1151911521,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038138,632975.00
05/25/2014 13:15,0,7.594,ACTIVE,219.39,380.22,59.975,1401038103,"274151322000095","019011112586793",27.04,58.80,0,338.74,402.46,208.0,198.8,0.769,131147.0,131147.0,3145,0,0,0,L,1151911521,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038140,632976.00
05/25/2014 13:15,0,4.867,ACTIVE,220.29,424.41,59.975,1401038103,"274151322000068","019011112586793",36.94,56.30,0,377.52,445.75,182.3,174.0,0.698,75394.1,75394.1,3149,0,0,0,L,1151911521,0,125.62,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038141,632977.00
05/25/2014 13:15,0,7.258,ACTIVE,219.84,359.48,59.970,1401038103,"274151322000054","019011112586793",26.82,54.50,0,337.54,399.76,197.1,188.3,0.738,128571.3,128571.3,3114,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401038143,632978.00
05/25/2014 13:30,1,7.828,ACTIVE,218.8,374.87,60.00,1401039003,"040051121000097","019011112586793",24.01,43,0.824,316.88,388.95,187.0,179.2,0.813,304309.39999996,304346.19999996,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039005,632979.00
05/25/2014 13:30,1,7.816,ACTIVE,218.5,364.14,60.00,1401039003,"040051121000095","019011112586793",21.63,39,0.744,317.61,383.59,168.2,161.8,0.731,273631.89999994,273665.29999992,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039007,632980.00
05/25/2014 13:30,1,5.002,ACTIVE,218.2,375.57,60.00,1401039003,"033051125000132","019011112586793",32.47,43,0.713,318.11,381.61,161.6,154.5,0.707,248442.69999947,248474.19999947,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039010,632981.00
05/25/2014 13:30,1,4.943,ACTIVE,218.7,334.94,60.00,1401039003,"033051125000135","019011112586793",32.14,41,0.700,318.46,380.61,158.1,152.4,0.694,244510.59999987,244541.79999986,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039012,632982.00
05/25/2014 13:30,1,7.749,ACTIVE,217.8,359.04,60.00,1401039003,"040051121000116","019011112586793",24.07,41,0.822,315.71,388.68,185.5,177.7,0.805,288004.09999989,288040.49999989,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039014,632983.00
05/25/2014 13:30,1,7.897,ACTIVE,218.9,379.97,60.00,1401039003,"040051121000068","019011112586793",21.78,41,0.756,318.49,383.61,171.2,164.5,0.749,278947.29999995,278980.99999994,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039016,632984.00
05/25/2014 13:30,1,5.065,ACTIVE,218.3,344.85,60.00,1401039003,"033051125000118","019011112586793",40.31,43,0.899,313.14,395.35,203.1,194.9,0.880,316437.50000013,316478.70000013,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039019,632985.00
05/25/2014 13:30,1,5.084,ACTIVE,218.4,325.43,60.00,1401039003,"033051125000150","019011112586793",40.09,42,0.903,313.10,395.95,202.8,195.7,0.880,319318.79999968,319360.19999972,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039021,632986.00
05/25/2014 13:30,1,7.886,ACTIVE,218.8,383.02,60.00,1401039003,"040051121000185","019011112586793",23.76,43,0.824,316.93,388.08,186.4,179.6,0.810,287803.10000005,287840.00000005,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039023,632987.00
05/25/2014 13:30,1,7.966,ACTIVE,218.0,324.99,60.00,1401039003,"040051121000195","019011112586793",23.91,45,0.832,317.31,387.97,189.5,180.1,0.817,290379.30000016,290416.60000016,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039025,632988.00
05/25/2014 13:30,0,8.164,ACTIVE,219.39,370.60,59.954,1401039003,"274151322000083","019011112586793",26.40,61.70,0,337.54,400.36,218.3,208.8,0.862,130374.4,130374.4,3178,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039028,632989.00
05/25/2014 13:30,0,8.514,ACTIVE,220.29,357.08,59.954,1401039003,"274151322000076","019011112586793",27.10,60.80,0,335.14,402.77,233.8,223.7,0.906,132631.8,132631.8,3174,0,0,0,L,1151911521,0,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039029,632990.00
05/25/2014 13:30,0,5.408,ACTIVE,219.61,428.31,59.954,1401039003,"274151322000094","019011112586793",37.39,53.80,0,381.73,449.65,205.1,196.0,0.787,77609.2,77609.2,3194,0,0,0,L,1151911521,0,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039031,632991.00
05/25/2014 13:30,0,8.195,ACTIVE,219.61,355.58,59.944,1401039003,"274151322000052","019011112586793",26.34,61.30,0,335.74,400.06,218.7,209.1,0.835,130524.4,130524.4,3131,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039033,632992.00
05/25/2014 13:30,0,8.203,ACTIVE,220.06,381.12,59.944,1401039003,"274151322000085","019011112586793",26.78,55.80,0,336.34,402.16,222.2,212.5,0.840,129907.1,129907.1,3116,0,0,0,L,1151911521,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039035,632993.00
05/25/2014 13:30,0,8.100,ACTIVE,219.39,354.67,59.949,1401039003,"274151322000087","019011112586793",24.93,86.00,0,337.84,397.05,204.2,195.2,0.769,125198.9,125198.9,3132,0,0,0,L,1151911521,0,125.17,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039037,632994.00
05/25/2014 13:30,0,8.051,ACTIVE,219.61,366.10,59.954,1401039003,"274151322000088","019011112586793",26.44,55.50,0,336.34,400.36,215.8,206.3,0.826,125635.9,125635.9,3122,0,0,0,L,1151911521,0,126.07,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039038,632995.00
05/25/2014 13:30,0,8.455,ACTIVE,219.39,359.48,59.959,1401039003,"274151322000095","019011112586793",27.10,59.50,0,337.54,404.27,232.1,222.1,0.862,131193.2,131193.2,3146,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039040,632996.00
05/25/2014 13:30,0,5.477,ACTIVE,220.74,402.16,59.954,1401039003,"274151322000068","019011112586793",36.68,57.00,0,379.62,449.05,203.2,194.2,0.760,75434.4,75434.4,3150,0,0,0,L,1151911521,0,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039042,632997.00
05/25/2014 13:30,0,8.078,ACTIVE,219.39,358.28,59.933,1401039003,"274151322000054","019011112586793",26.66,55.30,0,336.94,401.86,217.9,208.4,0.822,128614.7,128614.7,3115,0,0,0,L,1151911521,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039043,632998.00
05/25/2014 13:45,1,6.994,ACTIVE,218.0,325.91,60.00,1401039904,"040051121000097","019011112586793",24.09,43,0.742,313.24,388.94,167.6,160.9,0.735,304346.19999996,304388.49999996,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039906,632999.00
05/25/2014 13:45,1,7.019,ACTIVE,218.1,352.46,60.00,1401039904,"040051121000095","019011112586793",21.57,40,0.666,314.84,382.99,150.6,144.3,0.662,273665.29999992,273703.29999992,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039909,633000.00
