ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 13:45,1,4.478,ACTIVE,217.5,356.21,60.00,1401039904,"033051125000132","019011112586793",32.31,43,0.634,314.77,382.54,144.0,137.5,0.635,248474.19999947,248510.69999947,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039911,633001.00
05/25/2014 13:45,1,4.506,ACTIVE,218.2,324.86,60.00,1401039904,"033051125000135","019011112586793",31.96,42,0.636,313.81,381.35,143.3,138.4,0.635,244541.79999986,244577.79999986,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039913,633002.00
05/25/2014 13:45,1,7.111,ACTIVE,217.0,372.87,59.96,1401039904,"040051121000116","019011112586793",24.06,42,0.751,311.10,387.48,170.3,162.4,0.745,288040.49999989,288082.39999989,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039915,633003.00
05/25/2014 13:45,1,7.309,ACTIVE,217.9,353.11,60.00,1401039904,"040051121000068","019011112586793",21.71,42,0.698,312.00,383.78,157.9,151.2,0.695,278980.99999994,279019.69999999,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039918,633004.00
05/25/2014 13:45,1,5.267,ACTIVE,217.9,373.32,60.00,1401039904,"033051125000118","019011112586793",37.42,44,0.867,308.80,395.14,196.1,187.6,0.845,316478.70000013,316526.10000013,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039920,633005.00
05/25/2014 13:45,1,5.185,ACTIVE,218.4,334.38,60.00,1401039904,"033051125000150","019011112586793",37.52,43,0.862,308.65,397.15,193.6,187.4,0.844,319360.19999972,319407.69999972,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039922,633006.00
05/25/2014 13:45,1,7.183,ALERT,218.2,362.50,60.00,1401039904,"040051121000185","019011112586793",23.70,44,0.750,312.17,388.47,169.4,163.1,0.743,287840.00000005,287882.30000005,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401039925,633007.00
05/25/2014 13:45,1,7.280,ACTIVE,218.0,344.58,60.00,1401039904,"040051121000195","019011112586793",23.77,46,0.758,310.90,387.90,172.2,164.3,0.747,290416.60000016,290459.00000016,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039927,633008.00
05/25/2014 13:45,0,7.514,ACTIVE,218.26,369.10,59.944,1401039904,"274151322000083","019011112586793",26.34,61.00,0,314.70,416.29,200.3,191.5,0.804,130423.6,130423.6,3179,0,0,0,L,1151911521,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039929,633009.00
05/25/2014 13:45,0,7.824,ACTIVE,219.39,380.82,59.959,1401039904,"274151322000076","019011112586793",27.21,60.30,0,316.20,425.01,215.8,206.3,0.835,132684.6,132684.6,3175,0,0,0,L,1151911521,0,124.49,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039931,633010.00
05/25/2014 13:45,0,5.107,ACTIVE,218.93,398.86,59.949,1401039904,"274151322000094","019011112586793",36.58,54.50,0,378.12,453.86,189.3,180.8,0.725,77655.3,77655.3,3195,0,0,0,L,1151911521,0,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039933,633011.00
05/25/2014 13:45,0,7.605,ACTIVE,218.48,357.08,59.965,1401039904,"274151322000052","019011112586793",26.52,61.30,0,323.72,416.29,204.1,195.1,0.773,130573.7,130573.7,3132,0,0,0,L,1151911521,0,124.27,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039934,633012.00
05/25/2014 13:45,0,7.605,ACTIVE,219.16,377.52,59.944,1401039904,"274151322000085","019011112586793",27.04,55.00,0,325.82,419.00,208.1,198.9,0.787,129957.4,129957.4,3117,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039936,633013.00
05/25/2014 13:45,0,7.588,ACTIVE,218.26,353.47,59.954,1401039904,"274151322000087","019011112586793",24.85,87.00,0,332.13,401.56,190.7,182.2,0.720,125244.9,125244.9,3133,0,0,0,L,1151911521,0,124.72,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039938,633014.00
05/25/2014 13:45,0,7.555,ACTIVE,218.71,378.72,59.954,1401039904,"274151322000088","019011112586793",26.50,55.30,0,333.93,422.90,202.7,193.7,0.765,125684.7,125684.7,3123,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039940,633015.00
05/25/2014 13:45,0,8.010,ACTIVE,218.48,358.88,59.959,1401039904,"274151322000095","019011112586793",26.80,59.00,0,322.21,424.71,217.4,207.9,0.804,131245.7,131245.7,3147,0,0,0,L,1151911521,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039941,633016.00
05/25/2014 13:45,0,4.988,ACTIVE,219.61,408.18,59.954,1401039904,"274151322000068","019011112586793",37.49,56.80,0,375.41,460.17,189.1,180.6,0.720,75480.3,75480.3,3151,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039943,633017.00
05/25/2014 13:45,0,7.537,ACTIVE,218.48,379.92,59.949,1401039904,"274151322000054","019011112586793",26.76,56.30,0,333.03,409.08,204.2,195.1,0.765,128664.1,128664.1,3116,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039945,633018.00
05/25/2014 13:45,1,6.984,ACTIVE,218.5,349.96,60.03,1401039902,"040051121000097","019011112586793",23.99,43,0.737,315.95,383.62,166.7,160.2,0.724,304388.49999996,304393.89999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039905,633019.00
05/25/2014 13:45,1,7.008,ACTIVE,218.2,344.77,60.03,1401039902,"040051121000095","019011112586793",21.64,40,0.668,318.24,378.55,150.9,144.7,0.663,273703.29999992,273708.29999992,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039907,633020.00
05/25/2014 13:45,1,4.533,ACTIVE,218.0,364.96,60.07,1401039902,"033051125000132","019011112586793",31.99,43,0.634,319.38,375.68,144.3,137.6,0.639,248510.69999947,248515.29999949,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039909,633021.00
05/25/2014 13:45,1,4.416,ACTIVE,218.6,328.46,60.03,1401039902,"033051125000135","019011112586793",32.11,42,0.627,318.03,376.78,141.1,136.3,0.623,244577.79999986,244582.29999986,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039912,633022.00
05/25/2014 13:45,1,6.861,ACTIVE,217.2,322.63,60.07,1401039902,"040051121000116","019011112586793",24.11,42,0.730,314.77,381.87,164.6,157.0,0.723,288082.39999989,288087.69999989,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039914,633023.00
05/25/2014 13:45,1,6.970,ACTIVE,218.1,323.15,60.03,1401039902,"040051121000068","019011112586793",21.82,42,0.669,317.67,380.16,151.3,144.6,0.669,279019.69999999,279024.59999997,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039916,633024.00
05/25/2014 13:45,1,5.047,ACTIVE,218.0,339.87,60.03,1401039902,"033051125000118","019011112586793",37.36,44,0.832,315.78,390.74,187.6,179.8,0.811,316526.10000013,316532.30000013,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039918,633025.00
05/25/2014 13:45,1,4.954,ACTIVE,218.7,340.46,60.03,1401039902,"033051125000150","019011112586793",37.62,43,0.825,314.41,390.81,185.4,178.7,0.814,319407.69999972,319413.69999972,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039921,633026.00
05/25/2014 13:45,1,6.929,ACTIVE,218.2,372.13,60.03,1401039902,"040051121000185","019011112586793",23.66,44,0.723,318.82,383.31,163.1,156.9,0.716,287882.30000005,287887.80000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039923,633027.00
05/25/2014 13:45,1,6.968,ACTIVE,217.5,349.01,60.03,1401039902,"040051121000195","019011112586793",23.78,46,0.726,318.10,382.72,164.9,156.4,0.722,290459.00000016,290464.40000016,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039925,633028.00
05/25/2014 13:45,0,7.082,ACTIVE,218.03,372.41,60.007,1401039902,"274151322000083","019011112586793",26.34,62.30,0,337.24,391.64,188.7,180.2,0.756,130429.8,130429.8,3180,0,0,0,L,1151911521,0,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039927,633029.00
05/25/2014 13:45,0,7.340,ACTIVE,219.39,366.10,59.996,1401039902,"274151322000076","019011112586793",26.86,61.00,0,339.65,400.06,199.6,190.7,0.765,132691.2,132691.2,3176,0,0,0,L,1151911521,0,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039928,633030.00
05/25/2014 13:45,0,4.686,ACTIVE,218.71,395.85,60.002,1401039902,"274151322000094","019011112586793",36.40,53.80,0,376.31,441.24,174.1,166.1,0.672,77661.1,77661.1,3196,0,0,0,L,1151911521,0,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039930,633031.00
05/25/2014 13:45,0,6.979,ACTIVE,218.48,370.90,59.996,1401039902,"274151322000052","019011112586793",26.36,61.30,0,337.24,396.45,186.2,177.8,0.712,130579.9,130579.9,3133,0,0,0,L,1151911521,0,124.27,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039932,633032.00
05/25/2014 13:45,0,6.994,ACTIVE,218.93,376.62,60.002,1401039902,"274151322000085","019011112586793",26.80,55.30,0,337.84,393.45,189.6,181.0,0.716,129963.6,129963.6,3118,0,0,0,L,1151911521,0,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039933,633033.00
05/25/2014 13:45,0,6.910,ACTIVE,218.71,371.21,59.996,1401039902,"274151322000087","019011112586793",25.03,85.00,0,337.54,389.54,175.1,167.0,0.663,125250.7,125250.7,3134,0,0,0,L,1151911521,0,124.72,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039935,633034.00
05/25/2014 13:45,0,6.904,ACTIVE,218.71,367.60,60.002,1401039902,"274151322000088","019011112586793",26.36,55.50,0,338.44,392.55,184.2,175.8,0.689,125690.8,125690.8,3124,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039937,633035.00
05/25/2014 13:45,0,7.258,ACTIVE,218.48,375.41,60.002,1401039902,"274151322000095","019011112586793",26.88,59.30,0,337.54,395.25,197.5,188.7,0.734,131252.3,131252.3,3148,0,0,0,L,1151911521,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039939,633036.00
05/25/2014 13:45,0,4.451,ACTIVE,219.61,423.81,59.996,1401039902,"274151322000068","019011112586793",38.01,56.00,0,381.73,440.04,171.4,163.5,0.650,75486.0,75486.0,3152,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039941,633037.00
05/25/2014 13:45,0,6.914,ACTIVE,218.48,353.47,60.002,1401039902,"274151322000054","019011112586793",26.64,55.50,0,337.54,392.85,186.4,178.0,0.707,128670.3,128670.3,3117,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401039942,633038.00
05/25/2014 14:00,1,7.201,ALERT,218.8,352.70,60.03,1401040803,"040051121000097","019011112586793",24.02,44,0.759,317.70,386.92,172.1,164.8,0.754,304393.89999996,304429.49999996,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401040806,633039.00
05/25/2014 14:00,1,7.181,ACTIVE,218.9,374.02,60.03,1401040803,"040051121000095","019011112586793",21.54,40,0.680,318.08,381.13,153.9,148.3,0.674,273708.29999992,273740.49999997,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040809,633040.00
05/25/2014 14:00,1,4.566,ACTIVE,218.5,367.75,60.07,1401040803,"033051125000132","019011112586793",32.21,43,0.643,318.81,378.51,146.3,139.7,0.645,248515.29999949,248545.99999948,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040811,633041.00
05/25/2014 14:00,1,4.511,ACTIVE,218.8,335.13,60.07,1401040803,"033051125000135","019011112586793",32.05,42,0.639,319.36,379.29,143.9,138.8,0.638,244582.29999986,244612.79999986,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040814,633042.00
05/25/2014 14:00,1,7.061,ACTIVE,217.5,362.87,60.03,1401040803,"040051121000116","019011112586793",24.01,42,0.745,314.69,385.46,168.7,160.6,0.736,288087.69999989,288122.99999989,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040816,633043.00
05/25/2014 14:00,1,7.136,ACTIVE,218.6,327.05,60.03,1401040803,"040051121000068","019011112586793",21.72,42,0.683,318.07,382.88,154.2,147.8,0.677,279024.59999997,279057.39999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040818,633044.00
05/25/2014 14:00,1,5.138,ACTIVE,218.0,378.19,60.03,1401040803,"033051125000118","019011112586793",37.35,44,0.844,314.60,393.73,190.9,183.0,0.837,316532.30000013,316572.90000013,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040820,633045.00
05/25/2014 14:00,1,5.101,ACTIVE,218.5,331.14,60.03,1401040803,"033051125000150","019011112586793",37.56,43,0.846,314.00,394.47,190.6,183.9,0.828,319413.69999972,319454.39999971,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040823,633046.00
05/25/2014 14:00,1,7.144,ACTIVE,218.8,335.76,60.03,1401040803,"040051121000185","019011112586793",23.78,44,0.751,318.61,386.86,169.0,163.0,0.744,287887.80000005,287923.60000005,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040825,633047.00
05/25/2014 14:00,1,7.259,ACTIVE,217.9,325.30,60.03,1401040803,"040051121000195","019011112586793",23.85,46,0.757,317.90,386.74,172.3,163.6,0.748,290464.40000016,290500.40000016,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040828,633048.00
05/25/2014 14:00,0,7.459,ACTIVE,218.71,364.89,59.986,1401040803,"274151322000083","019011112586793",26.36,62.80,0,336.94,398.86,199.2,190.3,0.800,130471.7,130471.7,3181,0,0,0,L,1151911521,0,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040829,633049.00
05/25/2014 14:00,0,7.807,ACTIVE,219.84,372.11,59.986,1401040803,"274151322000076","019011112586793",26.86,61.00,0,336.04,402.46,212.3,203.0,0.818,132735.9,132735.9,3177,0,0,0,L,1151911521,0,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040831,633050.00
05/25/2014 14:00,0,4.908,ACTIVE,219.16,404.27,59.986,1401040803,"274151322000094","019011112586793",37.25,54.50,0,377.82,443.94,185.8,177.4,0.712,77700.1,77700.1,3197,0,0,0,L,1151911521,0,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040833,633051.00
05/25/2014 14:00,0,7.375,ACTIVE,218.93,379.02,59.991,1401040803,"274151322000052","019011112586793",26.58,62.00,0,336.64,398.86,198.5,189.6,0.751,130621.7,130621.7,3134,0,0,0,L,1151911521,0,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040834,633052.00
05/25/2014 14:00,0,7.482,ACTIVE,219.16,354.97,59.996,1401040803,"274151322000085","019011112586793",26.80,55.50,0,337.54,400.06,202.8,193.8,0.769,130006.2,130006.2,3119,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040836,633053.00
05/25/2014 14:00,0,7.496,ACTIVE,218.93,354.37,59.965,1401040803,"274151322000087","019011112586793",24.65,86.50,0,337.84,395.85,187.1,178.7,0.703,125289.8,125289.8,3135,0,0,0,L,1151911521,0,125.17,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040838,633054.00
05/25/2014 14:00,0,7.455,ACTIVE,219.16,357.98,59.959,1401040803,"274151322000088","019011112586793",26.36,56.30,0,337.84,398.56,199.0,190.1,0.742,125732.2,125732.2,3125,0,0,0,L,1151911521,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040840,633055.00
05/25/2014 14:00,0,7.977,ACTIVE,218.93,366.40,59.996,1401040803,"274151322000095","019011112586793",26.70,60.30,0,337.54,403.07,215.4,206.0,0.800,131297.0,131297.0,3149,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040841,633056.00
05/25/2014 14:00,0,5.068,ACTIVE,220.06,424.11,59.991,1401040803,"274151322000068","019011112586793",36.92,57.30,0,379.62,449.35,189.2,180.7,0.734,75525.0,75525.0,3153,0,0,0,L,1151911521,0,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040843,633057.00
05/25/2014 14:00,0,7.600,ACTIVE,218.93,362.49,59.991,1401040803,"274151322000054","019011112586793",26.58,56.80,0,337.54,400.06,204.6,195.5,0.769,128712.3,128712.3,3118,0,0,0,L,1151911521,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040845,633058.00
05/25/2014 14:01,1,7.181,ACTIVE,219.0,325.61,60.03,1401040860,"040051121000097","019011112586793",24.38,43,0.767,318.11,385.06,174.2,167.0,0.755,304429.49999996,304442.99999996,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040863,633059.00
05/25/2014 14:01,1,7.353,ACTIVE,218.9,333.94,60.03,1401040860,"040051121000095","019011112586793",21.82,40,0.705,319.32,382.30,159.7,153.3,0.697,273740.49999997,273752.49999997,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040865,633060.00
05/25/2014 14:01,1,4.746,ACTIVE,218.8,336.22,60.00,1401040860,"033051125000132","019011112586793",32.35,43,0.669,320.68,379.02,152.8,145.8,0.671,248545.99999948,248557.39999946,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040867,633061.00
05/25/2014 14:01,1,4.558,ACTIVE,219.8,331.82,60.03,1401040860,"033051125000135","019011112586793",32.61,42,0.654,319.41,378.62,147.9,142.8,0.652,244612.79999986,244623.99999985,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040870,633062.00
05/25/2014 14:01,1,7.021,ACTIVE,218.1,339.96,60.00,1401040860,"040051121000116","019011112586793",24.39,42,0.752,316.98,383.99,170.4,162.8,0.743,288122.99999989,288136.19999989,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040872,633063.00
05/25/2014 14:01,1,7.075,ACTIVE,218.4,357.02,60.00,1401040860,"040051121000068","019011112586793",21.91,42,0.679,319.33,380.95,154.3,147.5,0.679,279057.39999998,279069.59999997,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040874,633064.00
05/25/2014 14:01,1,5.063,ACTIVE,218.3,342.69,60.00,1401040860,"033051125000118","019011112586793",37.85,44,0.842,316.54,392.23,190.7,182.2,0.825,316572.90000013,316588.20000013,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040877,633065.00
05/25/2014 14:01,1,5.069,ACTIVE,218.6,358.43,60.00,1401040860,"033051125000150","019011112586793",37.56,43,0.839,315.22,392.72,189.5,182.3,0.822,319454.39999971,319469.49999973,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040879,633066.00
05/25/2014 14:01,1,6.967,ACTIVE,219.2,376.42,60.00,1401040860,"040051121000185","019011112586793",24.06,44,0.738,318.81,385.37,166.8,160.8,0.728,287923.60000005,287936.90000005,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040881,633067.00
05/25/2014 14:01,1,7.129,ACTIVE,218.5,333.87,60.03,1401040860,"040051121000195","019011112586793",23.98,46,0.746,318.11,385.37,170.1,161.8,0.740,290500.40000016,290513.70000016,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040883,633068.00
05/25/2014 14:01,0,7.414,ACTIVE,219.16,360.69,59.944,1401040860,"274151322000083","019011112586793",26.46,61.30,0,337.54,392.85,198.8,189.9,0.787,130487.1,130487.1,3182,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040885,633069.00
05/25/2014 14:01,0,7.766,ACTIVE,220.29,360.99,59.981,1401040860,"274151322000076","019011112586793",27.21,61.30,0,338.74,399.76,214.2,204.8,0.831,132752.5,132752.5,3178,0,0,0,L,1151911521,0,125.40,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040887,633070.00
05/25/2014 14:01,0,4.982,ACTIVE,219.39,418.70,59.981,1401040860,"274151322000094","019011112586793",36.98,54.00,0,379.32,441.84,187.7,179.3,0.716,77714.5,77714.5,3198,0,0,0,L,1151911521,0,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040888,633071.00
05/25/2014 14:01,0,7.352,ACTIVE,219.39,362.49,59.933,1401040860,"274151322000052","019011112586793",26.66,63.00,0,337.84,397.35,198.5,189.6,0.756,130637.2,130637.2,3135,0,0,0,L,1151911521,0,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040890,633072.00
05/25/2014 14:01,0,7.328,ACTIVE,219.39,368.50,59.954,1401040860,"274151322000085","019011112586793",27.12,55.50,0,338.74,397.96,201.3,192.4,0.756,130022.0,130022.0,3120,0,0,0,L,1151911521,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401040892,633073.00
05/25/2014 14:01,0,7.340,ACTIVE,218.93,372.11,59.954,1401040860,"274151322000087","019011112586793",25.03,86.00,0,337.24,390.14,185.9,177.6,0.694,125304.2,125304.2,3136,0,0,0,L,1151911521,0,125.17,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041139,633074.00
05/25/2014 14:01,0,7.369,ACTIVE,219.39,371.81,59.959,1401040860,"274151322000088","019011112586793",26.58,55.80,0,338.14,397.05,198.4,189.6,0.738,125747.6,125747.6,3126,0,0,0,L,1151911521,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041141,633075.00
05/25/2014 14:01,0,7.738,ACTIVE,218.71,378.12,59.954,1401040860,"274151322000095","019011112586793",27.39,59.50,0,337.84,400.36,214.8,205.4,0.804,131313.5,131313.5,3150,0,0,0,L,1151911521,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041143,633076.00
05/25/2014 14:01,0,4.990,ACTIVE,220.06,422.30,59.954,1401040860,"274151322000068","019011112586793",37.27,56.30,0,379.62,446.35,187.4,179.0,0.712,75539.4,75539.4,3154,0,0,0,L,1151911521,0,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041144,633077.00
05/25/2014 14:01,0,7.395,ACTIVE,219.16,359.18,59.944,1401040860,"274151322000054","019011112586793",27.10,55.30,0,338.14,397.96,202.8,193.8,0.769,128727.9,128727.9,3119,0,0,0,L,1151911521,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041146,633078.00
05/25/2014 14:15,1,7.453,ACTIVE,218.2,369.84,60.03,1401041703,"040051121000097","019011112586793",24.09,43,0.790,317.46,388.51,178.6,171.5,0.781,304442.99999996,304471.39999996,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041705,633079.00
05/25/2014 14:15,1,7.426,ACTIVE,217.5,340.58,60.03,1401041703,"040051121000095","019011112586793",21.82,40,0.716,317.86,382.91,161.2,154.8,0.710,273752.49999997,273778.09999993,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041708,633080.00
05/25/2014 14:15,1,4.786,ACTIVE,218.1,353.84,60.03,1401041703,"033051125000132","019011112586793",32.42,43,0.681,318.13,379.67,154.3,147.7,0.677,248557.39999946,248581.89999946,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041710,633081.00
05/25/2014 14:15,1,4.718,ACTIVE,218.2,371.92,60.03,1401041703,"033051125000135","019011112586793",32.18,41,0.673,318.61,381.00,151.1,145.7,0.667,244623.99999985,244648.29999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041712,633082.00
05/25/2014 14:15,1,7.415,ACTIVE,217.1,319.18,60.03,1401041703,"040051121000116","019011112586793",24.08,42,0.787,316.17,386.42,177.6,169.8,0.778,288136.19999989,288164.19999989,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041714,633083.00
05/25/2014 14:15,1,7.527,ACTIVE,218.3,326.50,60.03,1401041703,"040051121000068","019011112586793",21.90,42,0.726,317.88,383.76,164.0,157.4,0.722,279069.59999997,279095.49999995,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041717,633084.00
05/25/2014 14:15,1,5.253,ACTIVE,217.7,358.24,60.03,1401041703,"033051125000118","019011112586793",38.85,44,0.899,313.72,396.10,203.1,194.7,0.883,316588.20000013,316620.20000013,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041719,633085.00
05/25/2014 14:15,1,5.417,ACTIVE,217.9,332.37,60.03,1401041703,"033051125000150","019011112586793",37.63,43,0.901,313.17,394.43,202.8,195.0,0.883,319469.49999973,319501.49999973,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041721,633086.00
05/25/2014 14:15,1,7.491,ACTIVE,218.1,377.46,60.00,1401041703,"040051121000185","019011112586793",23.91,44,0.791,317.21,387.92,178.2,171.4,0.778,287936.90000005,287965.20000005,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041723,633087.00
05/25/2014 14:15,1,7.557,ACTIVE,217.3,323.37,60.03,1401041703,"040051121000195","019011112586793",24.06,45,0.797,316.81,387.81,180.9,172.1,0.785,290513.70000016,290542.20000016,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041726,633088.00
05/25/2014 14:15,0,7.740,ACTIVE,218.48,368.50,59.981,1401041703,"274151322000083","019011112586793",26.72,62.30,0,336.64,399.16,209.4,200.2,0.835,130520.3,130520.3,3183,0,0,0,L,1151911521,0,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041727,633089.00
05/25/2014 14:15,0,8.168,ACTIVE,219.61,379.62,59.986,1401041703,"274151322000076","019011112586793",27.02,61.00,0,336.94,402.16,223.2,213.5,0.866,132788.0,132788.0,3179,0,0,0,L,1151911521,0,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041729,633090.00
05/25/2014 14:15,0,5.213,ACTIVE,219.16,421.40,59.965,1401041703,"274151322000094","019011112586793",37.01,54.00,0,379.32,449.05,195.0,186.3,0.747,77745.5,77745.5,3199,0,0,0,L,1151911521,0,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041731,633091.00
05/25/2014 14:15,0,7.719,ACTIVE,219.39,371.21,59.975,1401041703,"274151322000052","019011112586793",26.78,62.80,0,337.54,399.76,209.2,200.0,0.795,130670.4,130670.4,3136,0,0,0,L,1151911521,0,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041733,633092.00
05/25/2014 14:15,0,7.777,ACTIVE,219.39,380.22,59.933,1401041703,"274151322000085","019011112586793",27.02,56.00,0,337.84,401.26,212.7,203.4,0.795,130055.7,130055.7,3121,0,0,0,L,1151911521,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041734,633093.00
05/25/2014 14:15,0,7.756,ACTIVE,218.93,362.49,59.970,1401041703,"274151322000087","019011112586793",24.99,87.00,0,336.94,396.15,196.2,187.4,0.742,125335.3,125335.3,3137,0,0,0,L,1151911521,0,124.94,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041736,633094.00
05/25/2014 14:15,0,7.672,ACTIVE,218.71,367.30,59.965,1401041703,"274151322000088","019011112586793",26.66,55.50,0,337.54,399.46,206.9,197.7,0.769,125780.4,125780.4,3127,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041738,633095.00
05/25/2014 14:15,0,8.111,ACTIVE,218.48,363.69,59.970,1401041703,"274151322000095","019011112586793",27.25,59.50,0,337.24,403.67,223.8,214.1,0.831,131349.0,131349.0,3151,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041740,633096.00
05/25/2014 14:15,0,5.145,ACTIVE,219.84,416.89,59.949,1401041703,"274151322000068","019011112586793",37.59,57.30,0,381.12,453.56,195.1,186.3,0.738,75570.3,75570.3,3155,0,0,0,L,1151911521,0,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041741,633097.00
05/25/2014 14:15,0,7.730,ACTIVE,219.16,367.60,59.970,1401041703,"274151322000054","019011112586793",26.76,55.30,0,337.54,400.96,209.6,200.3,0.791,128761.1,128761.1,3120,0,0,0,L,1151911521,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041743,633098.00
05/25/2014 14:15,1,7.406,ACTIVE,218.3,378.54,60.03,1401041702,"040051121000097","019011112586793",24.05,43,0.783,317.09,385.31,177.3,169.7,0.773,304471.39999996,304477.09999996,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041705,633099.00
05/25/2014 14:15,1,7.438,ACTIVE,218.3,330.75,60.03,1401041702,"040051121000095","019011112586793",21.58,40,0.708,318.21,381.01,159.7,153.4,0.701,273778.09999993,273783.29999992,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041708,633100.00
05/25/2014 14:15,1,4.735,ACTIVE,218.3,332.59,60.03,1401041702,"033051125000132","019011112586793",32.48,43,0.675,319.46,378.55,153.0,146.2,0.675,248581.89999946,248586.7999995,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041710,633101.00
05/25/2014 14:15,1,4.693,ACTIVE,219.0,340.58,60.03,1401041702,"033051125000135","019011112586793",32.06,41,0.663,319.31,378.00,149.7,144.8,0.662,244648.29999986,244653.19999984,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041712,633102.00
05/25/2014 14:15,1,7.381,ACTIVE,217.2,327.17,60.03,1401041702,"040051121000116","019011112586793",23.99,42,0.778,315.91,384.62,176.2,167.8,0.774,288164.19999989,288169.89999989,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041714,633103.00
05/25/2014 14:15,1,7.497,ACTIVE,218.2,374.20,60.07,1401041702,"040051121000068","019011112586793",21.76,42,0.718,318.35,380.51,162.4,155.4,0.716,279095.49999995,279100.7,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041717,633104.00
05/25/2014 14:15,1,5.449,ACTIVE,218.0,361.64,60.03,1401041702,"033051125000118","019011112586793",37.34,44,0.896,314.81,393.63,202.4,193.8,0.875,316620.20000013,316626.70000013,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041719,633105.00
05/25/2014 14:15,1,5.387,ACTIVE,218.0,384.00,60.03,1401041702,"033051125000150","019011112586793",37.46,43,0.894,313.96,394.06,200.8,193.4,0.870,319501.49999973,319508.09999969,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041721,633106.00
05/25/2014 14:15,1,7.481,ACTIVE,218.8,370.07,60.03,1401041702,"040051121000185","019011112586793",23.72,44,0.781,318.77,385.54,176.5,169.9,0.771,287965.20000005,287971.00000005,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041723,633107.00
05/25/2014 14:15,1,7.558,ACTIVE,218.0,373.78,60.03,1401041702,"040051121000195","019011112586793",23.88,45,0.789,317.45,386.49,179.6,170.6,0.778,290542.20000016,290547.90000016,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041726,633108.00
05/25/2014 14:15,0,7.758,ACTIVE,219.16,370.60,59.970,1401041702,"274151322000083","019011112586793",26.44,61.30,0,337.54,396.75,207.5,198.4,0.822,130527.0,130527.0,3184,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041727,633109.00
05/25/2014 14:15,0,8.018,ACTIVE,220.06,364.89,59.986,1401041702,"274151322000076","019011112586793",27.21,60.80,0,337.54,401.56,221.0,211.4,0.849,132795.1,132795.1,3180,0,0,0,L,1151911521,0,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041729,633110.00
05/25/2014 14:15,0,5.189,ACTIVE,219.61,409.98,59.981,1401041702,"274151322000094","019011112586793",36.82,54.30,0,385.93,444.54,193.1,184.5,0.734,77751.7,77751.7,3200,0,0,0,L,1151911521,0,124.72,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041731,633111.00
05/25/2014 14:15,0,7.693,ACTIVE,219.16,374.81,59.986,1401041702,"274151322000052","019011112586793",26.58,62.50,0,338.44,398.26,207.0,197.9,0.795,130677.1,130677.1,3137,0,0,0,L,1151911521,0,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041733,633112.00
05/25/2014 14:15,0,7.740,ACTIVE,219.61,376.01,59.986,1401041702,"274151322000085","019011112586793",26.88,56.30,0,339.34,399.16,210.6,201.4,0.791,130062.6,130062.6,3122,0,0,0,L,1151911521,0,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041735,633113.00
05/25/2014 14:15,0,7.664,ACTIVE,218.93,353.47,59.991,1401041702,"274151322000087","019011112586793",25.03,88.00,0,337.84,390.74,194.2,185.5,0.734,125341.6,125341.6,3138,0,0,0,L,1151911521,0,124.94,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041737,633114.00
05/25/2014 14:15,0,7.586,ACTIVE,219.16,356.18,59.981,1401041702,"274151322000088","019011112586793",26.62,55.30,0,338.74,397.96,204.3,195.3,0.738,125787.1,125787.1,3128,0,0,0,L,1151911521,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041738,633115.00
05/25/2014 14:15,0,8.055,ACTIVE,218.93,370.60,59.986,1401041702,"274151322000095","019011112586793",27.10,59.50,0,338.44,400.96,221.0,211.4,0.822,131356.1,131356.1,3152,0,0,0,L,1151911521,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041740,633116.00
05/25/2014 14:15,0,5.092,ACTIVE,220.29,419.00,59.981,1401041702,"274151322000068","019011112586793",37.35,56.30,0,379.92,445.45,192.6,184.0,0.725,75576.5,75576.5,3156,0,0,0,L,1151911521,0,125.62,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041742,633117.00
05/25/2014 14:15,0,7.648,ACTIVE,219.16,376.92,59.986,1401041702,"274151322000054","019011112586793",26.76,55.50,0,338.44,399.46,207.2,198.0,0.787,128767.8,128767.8,3121,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041743,633118.00
05/25/2014 14:15,1,7.374,ACTIVE,218.6,372.66,60.00,1401041703,"040051121000097","019011112586793",23.99,43,0.777,317.78,386.45,176.0,168.9,0.769,304477.09999996,304482.89999996,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041706,633119.00
05/25/2014 14:15,1,7.371,ACTIVE,217.3,321.50,60.00,1401041703,"040051121000095","019011112586793",21.53,40,0.702,317.76,380.43,157.9,151.6,0.696,273783.29999992,273788.59999993,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041708,633120.00
05/25/2014 14:15,1,4.726,ACTIVE,217.8,324.87,60.00,1401041703,"033051125000132","019011112586793",32.25,43,0.669,319.42,378.48,151.6,144.9,0.669,248586.7999995,248591.69999948,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041710,633121.00
05/25/2014 14:15,1,4.691,ACTIVE,218.2,347.88,60.00,1401041703,"033051125000135","019011112586793",31.80,41,0.659,319.10,378.66,148.4,142.9,0.655,244653.19999984,244658.09999988,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041957,633122.00
05/25/2014 14:15,1,7.362,ACTIVE,217.3,323.27,60.00,1401041703,"040051121000116","019011112586793",23.86,42,0.773,316.66,385.16,174.7,167.1,0.765,288169.89999989,288175.59999989,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041959,633123.00
05/25/2014 14:15,1,7.461,ACTIVE,217.3,328.22,60.00,1401041703,"040051121000068","019011112586793",21.56,42,0.706,318.85,381.04,160.1,152.7,0.705,279100.7,279105.99999995,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041961,633124.00
05/25/2014 14:15,1,5.412,ACTIVE,218.3,383.74,60.00,1401041703,"033051125000118","019011112586793",37.29,44,0.887,315.81,391.94,200.8,192.4,0.865,316626.70000013,316633.30000013,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041963,633125.00
05/25/2014 14:15,1,5.322,ACTIVE,217.9,329.74,60.00,1401041703,"033051125000150","019011112586793",37.58,43,0.884,313.29,393.74,199.0,191.2,0.865,319508.09999969,319514.79999968,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041966,633126.00
05/25/2014 14:15,1,7.435,ACTIVE,218.3,346.07,60.00,1401041703,"040051121000185","019011112586793",23.66,44,0.777,318.18,385.32,175.1,169.0,0.765,287971.00000005,287976.80000005,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041968,633127.00
05/25/2014 14:15,1,7.548,ACTIVE,217.6,372.34,60.00,1401041703,"040051121000195","019011112586793",23.69,45,0.785,317.27,385.29,177.9,169.7,0.773,290547.90000016,290553.70000016,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041970,633128.00
05/25/2014 14:15,0,7.676,ACTIVE,218.93,366.70,59.954,1401041703,"274151322000083","019011112586793",26.42,62.50,0,338.14,397.35,205.2,196.1,0.813,130533.8,130533.8,3185,0,0,0,L,1151911521,0,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041972,633129.00
05/25/2014 14:15,0,8.107,ACTIVE,220.06,369.70,59.954,1401041703,"274151322000076","019011112586793",26.64,62.00,0,337.54,401.26,218.6,209.0,0.822,132802.3,132802.3,3181,0,0,0,L,1151911521,0,125.40,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041974,633130.00
05/25/2014 14:15,0,5.053,ACTIVE,219.39,426.21,59.954,1401041703,"274151322000094","019011112586793",37.39,54.00,0,382.33,443.94,191.9,183.3,0.729,77758.0,77758.0,3201,0,0,0,L,1151911521,0,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041975,633131.00
05/25/2014 14:15,0,7.656,ACTIVE,219.39,354.37,59.938,1401041703,"274151322000052","019011112586793",26.42,62.50,0,338.14,397.35,204.9,195.8,0.782,130683.8,130683.8,3138,0,0,0,L,1151911521,0,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041977,633132.00
05/25/2014 14:15,0,7.623,ACTIVE,219.16,363.99,59.954,1401041703,"274151322000085","019011112586793",26.98,55.50,0,339.04,399.16,208.2,199.0,0.778,130069.4,130069.4,3123,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041979,633133.00
05/25/2014 14:15,0,7.547,ACTIVE,219.16,357.08,59.954,1401041703,"274151322000087","019011112586793",25.15,87.50,0,338.44,394.05,192.2,183.6,0.720,125347.9,125347.9,3139,0,0,0,L,1151911521,0,124.72,125.85,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041981,633134.00
05/25/2014 14:15,0,7.639,ACTIVE,219.16,367.90,59.944,1401041703,"274151322000088","019011112586793",26.14,56.30,0,338.44,397.35,202.1,193.1,0.756,125793.7,125793.7,3129,0,0,0,L,1151911521,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041983,633135.00
05/25/2014 14:15,0,8.021,ACTIVE,218.93,375.11,59.954,1401041703,"274151322000095","019011112586793",26.88,60.30,0,338.44,400.66,218.2,208.7,0.809,131363.3,131363.3,3153,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041985,633136.00
05/25/2014 14:15,0,5.154,ACTIVE,220.29,410.28,59.944,1401041703,"274151322000068","019011112586793",36.56,56.30,0,381.12,446.65,190.5,182.0,0.725,75582.8,75582.8,3157,0,0,0,L,1151911521,0,125.40,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041986,633137.00
05/25/2014 14:15,0,7.650,ACTIVE,219.39,370.90,59.949,1401041703,"274151322000054","019011112586793",26.38,56.00,0,338.14,398.86,204.4,195.4,0.769,128774.6,128774.6,3122,0,0,0,L,1151911521,0,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401041988,633138.00
05/25/2014 14:30,1,7.221,ACTIVE,217.6,375.41,60.03,1401042604,"040051121000097","019011112586793",24.19,43,0.771,316.39,385.31,173.8,166.8,0.760,304482.89999996,304513.09999996,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042606,633139.00
05/25/2014 14:30,1,7.205,ACTIVE,217.1,323.03,60.03,1401042604,"040051121000095","019011112586793",21.87,40,0.697,317.25,380.82,156.8,150.7,0.691,273788.59999993,273815.79999992,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042609,633140.00
05/25/2014 14:30,1,4.667,ACTIVE,217.2,371.15,60.03,1401042604,"033051125000132","019011112586793",32.19,43,0.660,318.11,377.71,149.5,142.6,0.662,248591.69999948,248617.59999952,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042611,633141.00
05/25/2014 14:30,1,4.576,ACTIVE,218.1,320.79,60.03,1401042604,"033051125000135","019011112586793",32.24,42,0.655,318.21,378.58,146.8,141.8,0.654,244658.09999988,244683.79999987,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042613,633142.00
05/25/2014 14:30,1,7.130,ACTIVE,216.5,375.75,60.00,1401042604,"040051121000116","019011112586793",24.31,42,0.765,312.99,384.68,172.5,164.3,0.758,288175.59999989,288205.39999989,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042615,633143.00
05/25/2014 14:30,1,7.356,ACTIVE,217.7,372.37,60.00,1401042604,"040051121000068","019011112586793",21.72,42,0.704,317.92,379.15,159.0,152.2,0.703,279105.99999995,279133.49999995,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042618,633144.00
05/25/2014 14:30,1,5.267,ACTIVE,217.2,380.76,60.03,1401042604,"033051125000118","019011112586793",37.77,44,0.878,311.27,391.62,197.9,189.6,0.861,316633.30000013,316667.80000013,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042620,633145.00
