ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 14:30,1,5.243,ACTIVE,217.5,351.36,60.03,1401042604,"033051125000150","019011112586793",37.67,43,0.878,310.93,392.16,196.5,189.3,0.859,319514.79999968,319549.09999969,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042622,633146.00
05/25/2014 14:30,1,7.317,ACTIVE,217.8,324.72,60.03,1401042604,"040051121000185","019011112586793",23.72,44,0.768,317.13,384.22,172.7,166.4,0.760,287976.80000005,288007.00000005,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042625,633147.00
05/25/2014 14:30,1,7.346,ACTIVE,217.4,348.50,60.03,1401042604,"040051121000195","019011112586793",23.93,46,0.771,316.01,383.87,174.9,166.6,0.763,290553.70000016,290584.00000016,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042628,633148.00
05/25/2014 14:30,0,7.506,ACTIVE,218.48,353.77,60.002,1401042604,"274151322000083","019011112586793",26.68,62.00,0,337.54,397.05,202.8,193.8,0.813,130569.1,130569.1,3186,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042630,633149.00
05/25/2014 14:30,0,7.900,ACTIVE,219.84,363.69,59.954,1401042604,"274151322000076","019011112586793",27.06,60.50,0,336.94,400.36,216.3,206.8,0.831,132840.0,132840.0,3182,0,0,0,L,1151911521,0,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042632,633150.00
05/25/2014 14:30,0,4.990,ACTIVE,218.93,406.07,59.975,1401042604,"274151322000094","019011112586793",37.43,54.80,0,377.52,448.15,188.9,180.4,0.720,77790.9,77790.9,3202,0,0,0,L,1151911521,0,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042634,633151.00
05/25/2014 14:30,0,7.512,ACTIVE,218.93,364.89,59.965,1401042604,"274151322000052","019011112586793",26.60,62.00,0,337.84,397.35,202.2,193.2,0.769,130719.1,130719.1,3139,0,0,0,L,1151911521,0,124.04,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042636,633152.00
05/25/2014 14:30,0,7.525,ACTIVE,218.93,373.61,59.949,1401042604,"274151322000085","019011112586793",27.02,55.50,0,338.74,398.86,205.7,196.6,0.773,130105.3,130105.3,3124,0,0,0,L,1151911521,0,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042638,633153.00
05/25/2014 14:30,0,7.445,ACTIVE,218.93,365.19,59.970,1401042604,"274151322000087","019011112586793",25.13,88.00,0,336.64,394.05,189.4,180.9,0.712,125381.0,125381.0,3140,0,0,0,L,1151911521,0,124.72,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042639,633154.00
05/25/2014 14:30,0,7.416,ACTIVE,218.93,367.30,59.965,1401042604,"274151322000088","019011112586793",26.64,55.80,0,338.14,396.75,200.0,191.1,0.751,125828.6,125828.6,3130,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042641,633155.00
05/25/2014 14:30,0,7.896,ACTIVE,218.71,379.92,59.975,1401042604,"274151322000095","019011112586793",27.00,59.50,0,337.54,400.36,215.8,206.3,0.804,131401.0,131401.0,3154,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042643,633156.00
05/25/2014 14:30,0,5.018,ACTIVE,219.84,404.57,59.975,1401042604,"274151322000068","019011112586793",37.15,56.80,0,379.02,448.15,188.8,180.3,0.716,75615.7,75615.7,3158,0,0,0,L,1151911521,0,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042645,633157.00
05/25/2014 14:30,0,7.486,ACTIVE,219.16,358.88,59.975,1401042604,"274151322000054","019011112586793",26.76,56.30,0,337.54,398.26,203.0,194.0,0.769,128810.0,128810.0,3123,0,0,0,L,1151911521,0,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401042647,633158.00
05/25/2014 14:45,1,7.043,ALERT,217.6,323.95,60.00,1401043503,"040051121000097","019011112586793",23.92,44,0.743,316.71,383.65,167.6,160.7,0.731,304513.09999996,304553.59999996,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401043506,633159.00
05/25/2014 14:45,1,7.022,ACTIVE,217.9,330.70,60.03,1401043503,"040051121000095","019011112586793",21.56,41,0.669,316.44,377.47,150.6,144.7,0.663,273815.79999992,273852.19999996,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043509,633160.00
05/25/2014 14:45,1,4.543,ACTIVE,217.6,342.71,60.00,1401043503,"033051125000132","019011112586793",31.95,44,0.636,312.01,387.23,144.4,137.6,0.635,248617.59999952,248652.39999947,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043511,633161.00
05/25/2014 14:45,1,4.505,ACTIVE,218.2,355.41,60.00,1401043503,"033051125000135","019011112586793",31.54,42,0.628,316.90,376.49,141.4,136.5,0.629,244683.79999987,244718.09999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043513,633162.00
05/25/2014 14:45,1,7.035,ACTIVE,217.2,342.71,60.03,1401043503,"040051121000116","019011112586793",23.84,42,0.738,315.47,382.26,166.9,159.3,0.733,288205.39999989,288245.59999989,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043515,633163.00
05/25/2014 14:45,1,7.117,ACTIVE,217.6,343.71,60.03,1401043503,"040051121000068","019011112586793",21.64,43,0.677,307.56,382.16,153.3,146.7,0.676,279133.49999995,279170.49999995,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043517,633164.00
05/25/2014 14:45,1,5.155,ACTIVE,217.8,358.88,60.03,1401043503,"033051125000118","019011112586793",37.40,45,0.850,309.22,395.43,191.8,183.9,0.832,316667.80000013,316714.10000013,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043520,633165.00
05/25/2014 14:45,1,5.125,ACTIVE,217.6,370.68,60.03,1401043503,"033051125000150","019011112586793",37.30,43,0.847,312.88,390.72,190.2,182.7,0.832,319549.09999969,319595.29999968,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043522,633166.00
05/25/2014 14:45,1,7.164,ACTIVE,218.1,330.47,60.03,1401043503,"040051121000185","019011112586793",23.46,45,0.741,317.15,383.09,167.2,160.6,0.736,288007.00000005,288047.70000005,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043524,633167.00
05/25/2014 14:45,1,7.154,ACTIVE,217.3,376.65,60.03,1401043503,"040051121000195","019011112586793",23.83,46,0.748,316.83,382.04,169.6,161.3,0.739,290584.00000016,290624.70000016,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043526,633168.00
05/25/2014 14:45,0,7.373,ACTIVE,218.71,377.22,59.986,1401043503,"274151322000083","019011112586793",26.34,62.00,0,332.73,391.34,196.8,188.0,0.787,130616.4,130616.4,3187,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043528,633169.00
05/25/2014 14:45,0,7.688,ALERT,219.84,382.33,59.975,1401043503,"274151322000076","019011112586793",26.86,62.00,0,290.95,398.56,209.2,200.0,0.809,132890.2,132890.2,3183,0,0,0,L,1151911521,0,125.17,125.85,0002,51,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043531,633170.00
05/25/2014 14:45,0,4.910,ACTIVE,219.16,412.98,59.986,1401043503,"274151322000094","019011112586793",36.84,55.80,0,376.62,443.04,182.4,174.2,0.694,77834.9,77834.9,3203,0,0,0,L,1151911521,0,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043533,633171.00
05/25/2014 14:45,0,7.379,ALERT,219.16,355.88,59.981,1401043503,"274151322000052","019011112586793",26.14,62.50,0,299.67,392.55,195.4,186.7,0.747,130766.0,130766.0,3140,0,0,0,L,1151911521,0,124.49,125.85,0002,53,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043536,633172.00
05/25/2014 14:45,0,7.344,ACTIVE,219.16,371.21,59.981,1401043503,"274151322000085","019011112586793",26.78,56.30,0,337.24,393.15,199.0,190.2,0.751,130153.3,130153.3,3125,0,0,0,L,1151911521,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043537,633173.00
05/25/2014 14:45,0,7.264,ACTIVE,218.71,370.90,59.986,1401043503,"274151322000087","019011112586793",24.89,88.00,0,332.43,388.64,183.1,174.8,0.694,125425.2,125425.2,3141,0,0,0,L,1151911521,0,124.72,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043539,633174.00
05/25/2014 14:45,0,7.303,ACTIVE,218.71,373.01,59.965,1401043503,"274151322000088","019011112586793",26.16,55.80,0,313.50,415.39,193.5,184.8,0.725,125875.2,125875.2,3131,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043541,633175.00
05/25/2014 14:45,0,7.750,ACTIVE,218.93,369.10,59.986,1401043503,"274151322000095","019011112586793",26.74,59.80,0,331.23,395.25,209.6,200.4,0.778,131451.5,131451.5,3155,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043542,633176.00
05/25/2014 14:45,0,4.998,ALERT,219.84,400.06,59.991,1401043503,"274151322000068","019011112586793",36.10,56.80,0,299.67,485.42,182.8,174.5,0.694,75659.5,75659.5,3159,0,0,0,L,1151911521,0,125.17,125.85,0002,49,0,0,0,0,0,0,1,1149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043545,633177.00
05/25/2014 14:45,0,7.344,ACTIVE,218.93,363.99,59.986,1401043503,"274151322000054","019011112586793",26.38,56.30,0,333.33,392.85,196.1,187.3,0.738,128857.2,128857.2,3124,0,0,0,L,1151911521,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401043547,633178.00
05/25/2014 15:00,1,6.748,ACTIVE,218.3,340.16,60.03,1401044403,"040051121000097","019011112586793",24.13,44,0.717,316.79,381.69,162.0,155.5,0.708,304553.59999996,304593.09999996,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044406,633179.00
05/25/2014 15:00,1,6.835,ACTIVE,217.8,352.59,60.00,1401044403,"040051121000095","019011112586793",21.47,42,0.643,317.46,377.03,146.0,139.5,0.646,273852.19999996,273887.79999992,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044408,633180.00
05/25/2014 15:00,1,4.375,ACTIVE,217.9,356.75,60.03,1401044403,"033051125000132","019011112586793",32.09,44,0.615,319.28,374.34,139.7,133.3,0.617,248652.39999947,248686.19999948,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044410,633181.00
05/25/2014 15:00,1,4.316,ACTIVE,218.5,356.53,60.03,1401044403,"033051125000135","019011112586793",31.79,43,0.604,318.08,376.86,136.5,131.7,0.608,244718.09999988,244751.59999988,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044413,633182.00
05/25/2014 15:00,1,6.763,ACTIVE,217.6,324.01,60.00,1401044403,"040051121000116","019011112586793",23.98,43,0.712,316.15,380.56,161.4,153.9,0.708,288245.59999989,288284.49999989,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044415,633183.00
05/25/2014 15:00,1,6.847,ACTIVE,217.6,371.94,60.00,1401044403,"040051121000068","019011112586793",21.70,43,0.651,317.44,376.99,147.8,141.1,0.654,279170.49999995,279206.49999995,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044417,633184.00
05/25/2014 15:00,1,4.961,ACTIVE,218.0,324.09,60.03,1401044403,"033051125000118","019011112586793",37.40,45,0.817,314.23,388.71,184.6,176.9,0.798,316714.10000013,316759.20000013,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044419,633185.00
05/25/2014 15:00,1,4.940,ACTIVE,218.0,333.52,60.00,1401044403,"033051125000150","019011112586793",37.15,44,0.809,313.06,389.21,182.6,175.3,0.802,319595.29999968,319640.09999969,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044422,633186.00
05/25/2014 15:00,1,6.863,ACTIVE,218.5,375.65,60.03,1401044403,"040051121000185","019011112586793",23.55,45,0.712,317.57,381.40,160.8,155.0,0.708,288047.70000005,288087.20000005,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044424,633187.00
05/25/2014 15:00,1,6.884,ACTIVE,217.7,348.20,60.00,1401044403,"040051121000195","019011112586793",23.82,46,0.717,316.88,381.33,163.2,155.5,0.714,290624.70000016,290664.20000016,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044426,633188.00
05/25/2014 15:00,0,7.059,ACTIVE,218.71,352.27,59.959,1401044403,"274151322000083","019011112586793",26.56,62.00,0,337.24,391.04,189.7,181.2,0.760,130662.6,130662.6,3188,0,0,0,L,1151911521,0,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044428,633189.00
05/25/2014 15:00,0,7.408,ACTIVE,219.84,353.47,59.933,1401044403,"274151322000076","019011112586793",26.86,62.00,0,338.74,398.26,201.4,192.5,0.773,132939.3,132939.3,3185,0,0,0,L,1151911521,0,125.40,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044429,633190.00
05/25/2014 15:00,0,4.715,ACTIVE,219.61,411.48,59.959,1401044403,"274151322000094","019011112586793",36.96,55.30,0,376.92,443.34,176.4,168.3,0.672,77877.8,77877.8,3204,0,0,0,L,1151911521,0,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044432,633191.00
05/25/2014 15:00,0,7.064,ACTIVE,219.61,373.31,59.975,1401044403,"274151322000052","019011112586793",26.32,62.50,0,336.64,395.55,188.3,179.8,0.720,130811.9,130811.9,3142,0,0,0,L,1151911521,0,124.49,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044433,633192.00
05/25/2014 15:00,0,7.096,ACTIVE,219.39,353.47,59.959,1401044403,"274151322000085","019011112586793",26.64,56.30,0,338.74,395.25,191.3,182.7,0.725,130199.9,130199.9,3126,0,0,0,L,1151911521,0,125.62,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044435,633193.00
05/25/2014 15:00,0,7.002,ACTIVE,218.93,374.21,59.959,1401044403,"274151322000087","019011112586793",24.87,89.50,0,337.54,387.74,176.3,168.3,0.663,125468.1,125468.1,3142,0,0,0,L,1151911521,0,124.94,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044437,633194.00
05/25/2014 15:00,0,7.066,ACTIVE,219.39,376.01,59.959,1401044403,"274151322000088","019011112586793",25.98,56.30,0,338.44,394.05,185.7,177.3,0.689,125920.5,125920.5,3132,0,0,0,L,1151911521,0,125.40,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044438,633195.00
05/25/2014 15:00,0,7.459,ACTIVE,219.16,354.37,59.965,1401044403,"274151322000095","019011112586793",26.74,60.80,0,337.24,394.05,201.8,192.9,0.747,131500.6,131500.6,3156,0,0,0,L,1151911521,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044440,633196.00
05/25/2014 15:00,0,4.586,ACTIVE,220.52,407.27,59.970,1401044403,"274151322000068","019011112586793",37.61,58.00,0,379.02,445.45,173.7,165.7,0.654,75702.1,75702.1,3161,0,0,0,L,1151911521,0,125.40,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044442,633197.00
05/25/2014 15:00,0,7.043,ACTIVE,219.16,362.79,59.970,1401044403,"274151322000054","019011112586793",26.54,57.30,0,337.24,394.95,189.1,180.6,0.716,128903.1,128903.1,3125,0,0,0,L,1151911521,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044444,633198.00
05/25/2014 15:00,1,6.694,ACTIVE,218.0,370.19,60.03,1401044403,"040051121000097","019011112586793",24.01,44,0.710,318.42,381.60,159.9,153.7,0.699,304593.09999996,304598.29999996,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044405,633199.00
05/25/2014 15:00,1,6.734,ACTIVE,217.8,325.87,60.00,1401044403,"040051121000095","019011112586793",21.42,42,0.636,318.37,376.63,143.5,137.7,0.629,273887.79999992,273892.29999992,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044407,633200.00
05/25/2014 15:00,1,4.331,ACTIVE,217.8,348.84,60.03,1401044403,"033051125000132","019011112586793",31.91,44,0.605,319.20,373.98,137.5,131.0,0.611,248686.19999948,248690.49999949,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044410,633201.00
05/25/2014 15:00,1,4.275,ACTIVE,218.0,338.77,60.00,1401044403,"033051125000135","019011112586793",31.60,43,0.596,317.88,375.72,134.4,129.6,0.597,244751.59999988,244755.99999986,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044412,633202.00
05/25/2014 15:00,1,6.701,ACTIVE,217.0,359.43,60.00,1401044403,"040051121000116","019011112586793",23.87,43,0.702,316.61,380.95,159.1,151.4,0.698,288284.49999989,288289.59999989,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044414,633203.00
05/25/2014 15:00,1,6.778,ACTIVE,217.7,338.89,60.00,1401044403,"040051121000068","019011112586793",21.58,43,0.643,319.32,378.57,145.6,139.1,0.641,279206.49999995,279211.2,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044416,633204.00
05/25/2014 15:00,1,4.912,ACTIVE,217.9,333.36,60.03,1401044403,"033051125000118","019011112586793",37.31,45,0.808,316.02,388.15,182.3,174.9,0.792,316759.20000013,316765.00000013,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044419,633205.00
05/25/2014 15:00,1,4.895,ACTIVE,217.7,342.94,60.03,1401044403,"033051125000150","019011112586793",37.08,44,0.804,315.06,389.16,180.6,174.0,0.792,319640.09999969,319645.79999968,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044421,633206.00
05/25/2014 15:00,1,6.792,ACTIVE,218.1,376.45,60.03,1401044403,"040051121000185","019011112586793",23.51,45,0.705,318.76,379.72,158.9,152.7,0.701,288087.20000005,288092.30000005,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044423,633207.00
05/25/2014 15:00,1,6.906,ACTIVE,216.9,372.88,60.03,1401044403,"040051121000195","019011112586793",23.49,46,0.711,316.57,380.46,161.4,153.5,0.708,290664.20000016,290669.50000016,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044425,633208.00
05/25/2014 15:00,0,7.080,ACTIVE,218.71,359.18,59.970,1401044403,"274151322000083","019011112586793",26.22,63.00,0,337.24,388.94,187.8,179.4,0.742,130668.6,130668.6,3189,0,0,0,L,1151911521,0,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044427,633209.00
05/25/2014 15:00,0,7.281,ACTIVE,220.06,358.58,59.981,1401044403,"274151322000076","019011112586793",26.94,62.30,0,339.95,395.25,198.6,189.8,0.765,132945.7,132945.7,3186,0,0,0,L,1151911521,0,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044429,633210.00
05/25/2014 15:00,0,4.598,ACTIVE,219.16,405.77,59.970,1401044403,"274151322000094","019011112586793",37.31,55.80,0,383.83,441.54,173.5,165.6,0.667,77883.3,77883.3,3205,0,0,0,L,1151911521,0,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044430,633211.00
05/25/2014 15:00,0,6.973,ACTIVE,219.16,362.49,59.970,1401044403,"274151322000052","019011112586793",26.26,63.00,0,338.44,389.54,185.4,177.0,0.707,130817.9,130817.9,3143,0,0,0,L,1151911521,0,124.27,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044432,633212.00
05/25/2014 15:00,0,6.994,ACTIVE,219.39,366.40,59.975,1401044403,"274151322000085","019011112586793",26.66,57.30,0,339.04,390.44,188.7,180.2,0.707,130206.0,130206.0,3127,0,0,0,L,1151911521,0,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044434,633213.00
05/25/2014 15:00,0,6.973,ACTIVE,219.16,372.41,59.981,1401044403,"274151322000087","019011112586793",24.79,89.00,0,337.84,386.83,175.0,167.0,0.650,125473.7,125473.7,3143,0,0,0,L,1151911521,0,124.72,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044436,633214.00
05/25/2014 15:00,0,6.910,ACTIVE,218.93,370.90,59.981,1401044403,"274151322000088","019011112586793",26.24,56.80,0,338.44,388.94,183.5,175.2,0.689,125926.4,125926.4,3133,0,0,0,L,1151911521,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044437,633215.00
05/25/2014 15:00,0,7.373,ACTIVE,218.71,353.77,59.986,1401044403,"274151322000095","019011112586793",26.72,60.80,0,337.84,391.94,199.3,190.5,0.738,131507.0,131507.0,3157,0,0,0,L,1151911521,0,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044439,633216.00
05/25/2014 15:00,0,4.586,ACTIVE,220.29,420.80,59.981,1401044403,"274151322000068","019011112586793",37.13,57.30,0,381.12,437.93,171.6,163.7,0.636,75707.7,75707.7,3162,0,0,0,L,1151911521,0,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044441,633217.00
05/25/2014 15:00,0,6.943,ACTIVE,219.16,353.17,59.975,1401044403,"274151322000054","019011112586793",26.44,56.50,0,338.44,389.84,185.7,177.3,0.698,128909.0,128909.0,3126,0,0,0,L,1151911521,0,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044442,633218.00
05/25/2014 15:00,1,6.678,ACTIVE,217.8,365.43,60.00,1401044403,"040051121000097","019011112586793",23.95,44,0.706,317.59,380.51,159.1,153.0,0.694,304598.29999996,304603.49999996,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044405,633219.00
05/25/2014 15:00,1,6.749,ACTIVE,217.7,368.70,60.03,1401044403,"040051121000095","019011112586793",21.21,43,0.631,317.81,375.68,142.4,136.5,0.631,273892.29999992,273896.99999997,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044408,633220.00
05/25/2014 15:00,1,4.321,ACTIVE,217.6,339.29,60.03,1401044403,"033051125000132","019011112586793",31.83,44,0.604,318.95,372.85,136.8,130.8,0.609,248690.49999949,248694.99999949,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044410,633221.00
05/25/2014 15:00,1,4.280,ACTIVE,218.0,362.91,60.00,1401044403,"033051125000135","019011112586793",31.43,43,0.595,318.87,374.43,133.9,129.3,0.595,244755.99999986,244760.39999984,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044412,633222.00
05/25/2014 15:00,1,6.678,ACTIVE,217.0,367.07,60.03,1401044403,"040051121000116","019011112586793",23.90,42,0.702,317.25,378.93,158.8,151.2,0.700,288289.59999989,288294.79999989,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044414,633223.00
05/25/2014 15:00,1,6.811,ACTIVE,217.0,366.26,60.00,1401044403,"040051121000068","019011112586793",21.34,43,0.638,318.27,375.33,144.6,137.7,0.643,279211.2,279215.89999999,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044417,633224.00
05/25/2014 15:00,1,4.940,ACTIVE,217.5,325.70,60.00,1401044403,"033051125000118","019011112586793",37.01,45,0.806,316.11,386.20,181.9,174.2,0.798,316765.00000013,316770.90000013,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044419,633225.00
05/25/2014 15:00,1,4.874,ACTIVE,217.5,346.93,60.00,1401044403,"033051125000150","019011112586793",37.14,44,0.802,314.05,385.87,180.1,173.1,0.790,319645.79999968,319651.79999968,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044421,633226.00
05/25/2014 15:00,1,6.749,ACTIVE,218.1,347.02,60.03,1401044403,"040051121000185","019011112586793",23.63,45,0.704,318.63,379.08,158.7,152.7,0.701,288092.30000005,288097.50000005,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044423,633227.00
05/25/2014 15:00,1,6.881,ACTIVE,217.3,332.52,60.00,1401044403,"040051121000195","019011112586793",23.53,46,0.709,317.32,379.21,161.1,153.1,0.704,290669.50000016,290674.70000016,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044425,633228.00
05/25/2014 15:00,0,7.025,ACTIVE,218.03,355.28,59.965,1401044403,"274151322000083","019011112586793",26.30,62.50,0,336.64,388.64,186.9,178.5,0.751,130674.7,130674.7,3190,0,0,0,L,1151911521,0,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044427,633229.00
05/25/2014 15:00,0,7.342,ACTIVE,219.16,369.70,59.970,1401044403,"274151322000076","019011112586793",26.58,61.30,0,339.04,393.75,197.7,188.8,0.765,132952.2,132952.2,3187,0,0,0,L,1151911521,0,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044673,633230.00
05/25/2014 15:00,0,4.629,ACTIVE,218.26,406.67,59.970,1401044403,"274151322000094","019011112586793",36.98,56.30,0,375.41,436.13,172.8,164.8,0.663,77889.0,77889.0,3206,0,0,0,L,1151911521,0,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044675,633231.00
05/25/2014 15:00,0,6.982,ACTIVE,218.26,350.77,59.949,1401044403,"274151322000052","019011112586793",26.24,63.00,0,337.84,388.34,185.4,177.1,0.707,130823.9,130823.9,3144,0,0,0,L,1151911521,0,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044677,633232.00
05/25/2014 15:00,0,7.047,ACTIVE,218.48,353.47,59.959,1401044403,"274151322000085","019011112586793",26.36,58.00,0,338.14,389.54,188.0,179.6,0.707,130212.2,130212.2,3128,0,0,0,L,1151911521,0,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044678,633233.00
05/25/2014 15:00,0,6.990,ACTIVE,218.26,356.18,59.965,1401044403,"274151322000087","019011112586793",24.65,89.00,0,337.54,385.63,174.4,166.4,0.658,125479.4,125479.4,3144,0,0,0,L,1151911521,0,124.49,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044680,633234.00
05/25/2014 15:00,0,6.881,ACTIVE,218.26,370.00,59.965,1401044403,"274151322000088","019011112586793",26.18,57.30,0,338.14,387.44,182.2,173.9,0.676,125932.3,125932.3,3134,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044682,633235.00
05/25/2014 15:00,0,7.369,ACTIVE,218.48,357.08,59.965,1401044403,"274151322000095","019011112586793",26.60,60.80,0,337.54,390.74,198.4,189.5,0.738,131513.5,131513.5,3158,0,0,0,L,1151911521,0,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044683,633236.00
05/25/2014 15:00,0,4.682,ACTIVE,219.39,401.86,59.965,1401044403,"274151322000068","019011112586793",36.48,58.30,0,377.82,433.72,172.4,164.5,0.650,75713.3,75713.3,3163,0,0,0,L,1151911521,0,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044685,633237.00
05/25/2014 15:00,0,7.055,ACTIVE,218.48,374.81,59.959,1401044403,"274151322000054","019011112586793",25.88,58.00,0,337.54,388.34,184.6,176.2,0.698,128915.1,128915.1,3127,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401044687,633238.00
05/25/2014 15:15,1,6.569,ACTIVE,217.9,333.18,60.03,1401045304,"040051121000097","019011112586793",23.88,45,0.692,305.42,381.34,156.1,149.8,0.691,304603.49999996,304630.99999996,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045306,633239.00
05/25/2014 15:15,1,6.530,ACTIVE,215.8,351.35,60.03,1401045304,"040051121000095","019011112586793",21.49,43,0.621,304.45,378.47,139.6,133.3,0.619,273896.99999997,273921.79999992,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045308,633240.00
05/25/2014 15:15,1,4.230,ALERT,216.8,359.82,60.00,1401045304,"033051125000132","019011112586793",31.81,44,0.592,305.48,374.48,133.9,127.9,0.596,248694.99999949,248718.49999949,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401045311,633241.00
05/25/2014 15:15,1,4.157,ACTIVE,217.4,330.66,60.03,1401045304,"033051125000135","019011112586793",31.72,43,0.584,305.97,375.53,131.2,126.4,0.589,244760.39999984,244783.89999986,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045313,633242.00
05/25/2014 15:15,1,6.553,ACTIVE,216.4,336.19,60.03,1401045304,"040051121000116","019011112586793",23.83,43,0.688,302.80,380.47,155.4,148.0,0.689,288294.79999989,288322.09999989,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045316,633243.00
05/25/2014 15:15,1,6.632,ACTIVE,216.8,324.12,60.03,1401045304,"040051121000068","019011112586793",21.47,44,0.626,305.21,376.25,141.7,134.8,0.630,279215.89999999,279240.79999997,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045318,633244.00
05/25/2014 15:15,1,4.811,ACTIVE,217.6,380.51,60.03,1401045304,"033051125000118","019011112586793",37.23,45,0.789,301.37,388.37,178.2,170.4,0.780,316770.90000013,316802.40000013,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045320,633245.00
05/25/2014 15:15,1,4.801,ACTIVE,217.7,336.55,60.00,1401045304,"033051125000150","019011112586793",36.96,45,0.789,302.68,386.84,176.5,170.4,0.774,319651.79999968,319683.29999968,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045322,633246.00
05/25/2014 15:15,1,6.612,ACTIVE,217.6,369.82,60.00,1401045304,"040051121000185","019011112586793",23.66,46,0.693,305.13,382.18,155.6,150.0,0.689,288097.50000005,288125.10000005,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045325,633247.00
05/25/2014 15:15,1,6.704,ACTIVE,216.8,356.49,60.03,1401045304,"040051121000195","019011112586793",23.66,47,0.698,304.08,382.69,157.8,150.4,0.694,290674.70000016,290702.30000016,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045327,633248.00
05/25/2014 15:15,0,6.834,ACTIVE,218.26,353.77,59.975,1401045304,"274151322000083","019011112586793",26.48,62.80,0,324.92,393.15,183.2,174.9,0.734,130707.0,130707.0,3191,0,0,0,L,1151911521,0,123.81,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045329,633249.00
05/25/2014 15:15,0,7.086,ACTIVE,219.16,373.61,59.975,1401045304,"274151322000076","019011112586793",26.94,62.50,0,326.72,397.05,193.0,184.4,0.742,132986.4,132986.4,3188,0,0,0,L,1151911521,0,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045330,633250.00
05/25/2014 15:15,0,4.590,ACTIVE,218.48,402.46,59.975,1401045304,"274151322000094","019011112586793",36.44,56.30,0,372.11,440.34,169.4,161.6,0.654,77918.9,77918.9,3207,0,0,0,L,1151911521,0,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045332,633251.00
05/25/2014 15:15,0,6.846,ACTIVE,218.48,364.29,59.996,1401045304,"274151322000052","019011112586793",26.22,62.80,0,323.41,393.45,181.5,173.3,0.694,130856.0,130856.0,3145,0,0,0,L,1151911521,0,123.81,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045334,633252.00
05/25/2014 15:15,0,6.924,ACTIVE,218.48,374.81,59.975,1401045304,"274151322000085","019011112586793",26.12,58.30,0,323.41,394.65,183.1,174.8,0.689,130244.7,130244.7,3129,0,0,0,L,1151911521,0,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045335,633253.00
05/25/2014 15:15,0,6.869,ACTIVE,218.48,364.59,59.970,1401045304,"274151322000087","019011112586793",24.47,88.00,0,321.31,390.14,170.2,162.4,0.641,125509.5,125509.5,3145,0,0,0,L,1151911521,0,124.27,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045338,633254.00
05/25/2014 15:15,0,6.793,ACTIVE,218.26,356.78,59.981,1401045304,"274151322000088","019011112586793",25.98,57.70,0,321.01,393.45,178.6,170.5,0.672,125964.0,125964.0,3135,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045340,633255.00
05/25/2014 15:15,0,7.223,ACTIVE,218.26,372.11,59.970,1401045304,"274151322000095","019011112586793",26.52,61.00,0,319.21,396.45,193.9,185.3,0.725,131547.8,131547.8,3159,0,0,0,L,1151911521,0,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045341,633256.00
05/25/2014 15:15,0,4.617,ACTIVE,219.61,392.85,59.986,1401045304,"274151322000068","019011112586793",36.02,58.30,0,373.91,436.43,169.0,161.2,0.641,75743.1,75743.1,3164,0,0,0,L,1151911521,0,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045343,633257.00
05/25/2014 15:15,0,6.838,ACTIVE,218.48,355.88,59.975,1401045304,"274151322000054","019011112586793",26.14,57.70,0,319.81,394.05,180.8,172.6,0.685,128947.1,128947.1,3128,0,0,0,L,1151911521,0,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401045345,633258.00
05/25/2014 15:30,1,6.334,ACTIVE,217.6,334.18,60.00,1401046203,"040051121000097","019011112586793",23.94,45,0.666,317.34,378.04,150.9,144.5,0.665,304630.99999996,304667.59999996,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046206,633259.00
05/25/2014 15:30,1,6.334,ACTIVE,217.3,360.27,60.03,1401046203,"040051121000095","019011112586793",21.54,43,0.600,317.16,373.35,135.8,129.7,0.599,273921.79999992,273954.59999993,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046208,633260.00
05/25/2014 15:30,1,4.082,ACTIVE,217.5,357.28,60.00,1401046203,"033051125000132","019011112586793",31.79,45,0.568,318.64,370.93,129.1,123.0,0.576,248718.49999949,248749.59999951,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046211,633261.00
05/25/2014 15:30,1,3.995,ACTIVE,218.2,347.77,60.03,1401046203,"033051125000135","019011112586793",31.91,44,0.563,318.17,371.90,126.8,122.3,0.570,244783.89999986,244814.89999986,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046213,633262.00
05/25/2014 15:30,1,6.329,ACTIVE,216.9,343.55,60.00,1401046203,"040051121000116","019011112586793",23.81,43,0.663,316.72,377.63,149.9,142.6,0.661,288322.09999989,288358.29999989,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046215,633263.00
05/25/2014 15:30,1,6.393,ACTIVE,217.9,366.23,60.00,1401046203,"040051121000068","019011112586793",21.56,45,0.606,316.83,373.33,137.2,131.5,0.609,279240.79999997,279273.99999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046217,633264.00
05/25/2014 15:30,1,4.626,ACTIVE,217.8,366.15,60.03,1401046203,"033051125000118","019011112586793",37.25,46,0.757,314.59,383.95,171.4,163.7,0.749,316802.40000013,316843.90000013,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046220,633265.00
05/25/2014 15:30,1,4.582,ACTIVE,218.1,349.68,60.03,1401046203,"033051125000150","019011112586793",37.26,45,0.757,313.88,383.97,169.8,163.7,0.749,319683.29999968,319724.69999972,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046222,633266.00
05/25/2014 15:30,1,6.393,ACTIVE,218.1,355.31,60.03,1401046203,"040051121000185","019011112586793",23.53,46,0.663,317.99,377.47,149.7,143.9,0.664,288125.10000005,288161.70000005,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046224,633267.00
05/25/2014 15:30,1,6.432,ACTIVE,217.1,324.23,60.03,1401046203,"040051121000195","019011112586793",23.66,47,0.667,317.73,378.17,151.4,144.0,0.665,290702.30000016,290738.80000016,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046226,633268.00
05/25/2014 15:30,0,6.643,ACTIVE,218.48,370.30,59.975,1401046203,"274151322000083","019011112586793",26.30,63.70,0,333.63,386.83,176.8,168.8,0.698,130749.9,130749.9,3192,0,0,0,L,1151911521,0,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046229,633269.00
05/25/2014 15:30,0,6.900,ACTIVE,219.61,353.47,59.975,1401046203,"274151322000076","019011112586793",26.74,62.50,0,338.74,392.85,186.7,178.2,0.716,133031.6,133031.6,3189,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046230,633270.00
05/25/2014 15:30,0,4.373,ACTIVE,218.93,413.29,59.970,1401046203,"274151322000094","019011112586793",36.68,56.80,0,373.91,434.63,162.7,155.1,0.623,77958.3,77958.3,3208,0,0,0,L,1151911521,0,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046232,633271.00
05/25/2014 15:30,0,6.596,ACTIVE,219.16,367.60,59.981,1401046203,"274151322000052","019011112586793",26.30,64.00,0,336.94,390.74,175.6,167.6,0.667,130898.4,130898.4,3146,0,0,0,L,1151911521,0,124.27,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046234,633272.00
05/25/2014 15:30,0,6.500,ACTIVE,218.93,373.01,59.975,1401046203,"274151322000085","019011112586793",26.92,58.80,0,337.54,390.44,177.2,169.1,0.672,130287.6,130287.6,3130,0,0,0,L,1151911521,0,125.17,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046236,633273.00
05/25/2014 15:30,0,6.531,ACTIVE,218.71,365.80,59.970,1401046203,"274151322000087","019011112586793",24.91,87.50,0,336.94,384.13,164.7,157.0,0.619,125549.3,125549.3,3146,0,0,0,L,1151911521,0,124.94,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046238,633274.00
05/25/2014 15:30,0,6.512,ACTIVE,218.71,370.60,59.975,1401046203,"274151322000088","019011112586793",26.30,57.70,0,336.94,389.84,173.4,165.5,0.645,126005.8,126005.8,3136,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046239,633275.00
05/25/2014 15:30,0,6.873,ACTIVE,218.48,358.88,59.970,1401046203,"274151322000095","019011112586793",26.96,62.30,0,334.24,390.14,187.6,179.2,0.694,131593.3,131593.3,3160,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046241,633276.00
05/25/2014 15:30,0,4.361,ACTIVE,219.84,408.78,59.981,1401046203,"274151322000068","019011112586793",36.80,59.50,0,371.81,439.43,163.3,155.7,0.619,75782.5,75782.5,3165,0,0,0,L,1151911521,0,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046243,633277.00
05/25/2014 15:30,0,6.514,ACTIVE,218.93,357.68,59.975,1401046203,"274151322000054","019011112586793",26.68,59.00,0,336.94,390.74,175.8,167.8,0.663,128989.5,128989.5,3129,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401046245,633278.00
05/25/2014 15:45,1,6.029,ACTIVE,217.6,324.27,60.03,1401047103,"040051121000097","019011112586793",24.30,45,0.647,317.06,378.02,145.8,139.8,0.650,304667.59999996,304702.59999996,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047105,633279.00
05/25/2014 15:45,1,6.091,ACTIVE,216.9,359.57,60.03,1401047103,"040051121000095","019011112586793",21.67,43,0.583,317.64,371.85,131.3,125.6,0.583,273954.59999993,273985.99999997,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047108,633280.00
05/25/2014 15:45,1,3.913,ACTIVE,217.0,330.93,60.03,1401047103,"033051125000132","019011112586793",32.01,45,0.549,318.82,371.55,124.6,118.7,0.559,248749.59999951,248779.39999946,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047110,633281.00
05/25/2014 15:45,1,3.835,ACTIVE,217.5,334.00,60.00,1401047103,"033051125000135","019011112586793",32.12,43,0.544,318.16,371.52,122.6,118.1,0.550,244814.89999986,244844.29999986,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047112,633282.00
05/25/2014 15:45,1,6.080,ACTIVE,216.4,322.36,60.00,1401047103,"040051121000116","019011112586793",24.01,43,0.641,316.76,376.36,145.2,138.0,0.645,288358.29999989,288392.99999989,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047115,633283.00
05/25/2014 15:45,1,6.122,ACTIVE,217.2,364.26,60.03,1401047103,"040051121000068","019011112586793",21.74,45,0.585,318.05,372.13,132.4,126.5,0.590,279273.99999996,279305.59999998,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047118,633284.00
05/25/2014 15:45,1,4.433,ACTIVE,217.8,326.84,60.03,1401047103,"033051125000118","019011112586793",37.51,46,0.732,315.45,381.99,165.4,158.6,0.727,316843.90000013,316883.60000013,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047120,633285.00
05/25/2014 15:45,1,4.406,ACTIVE,217.3,329.99,60.03,1401047103,"033051125000150","019011112586793",37.37,45,0.731,314.31,382.79,163.8,157.9,0.722,319724.69999972,319764.29999968,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047122,633286.00
05/25/2014 15:45,1,6.130,ACTIVE,217.7,370.96,60.00,1401047103,"040051121000185","019011112586793",23.73,46,0.642,317.73,377.72,144.7,139.2,0.645,288161.70000005,288196.40000005,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047125,633287.00
05/25/2014 15:45,1,6.174,ACTIVE,217.4,330.10,60.03,1401047103,"040051121000195","019011112586793",23.82,47,0.645,317.23,376.81,146.3,139.5,0.649,290738.80000016,290773.80000016,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047127,633288.00
05/25/2014 15:45,0,6.369,ACTIVE,218.48,366.70,59.970,1401047103,"274151322000083","019011112586793",26.64,63.30,0,337.84,389.84,171.7,163.8,0.685,130791.0,130791.0,3193,0,0,0,L,1151911521,0,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047128,633289.00
05/25/2014 15:45,0,6.633,ACTIVE,219.39,375.71,59.970,1401047103,"274151322000076","019011112586793",26.90,61.70,0,338.74,393.45,180.6,172.4,0.698,133074.9,133074.9,3190,0,0,0,L,1151911521,0,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047130,633290.00
