ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 15:45,0,4.221,ACTIVE,218.93,411.18,59.959,1401047103,"274151322000094","019011112586793",36.84,57.30,0,376.31,437.03,156.4,149.1,0.592,77996.0,77996.0,3209,0,0,0,L,1151911521,0,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047132,633291.00
05/25/2014 15:45,0,6.352,ACTIVE,218.93,374.81,59.965,1401047103,"274151322000052","019011112586793",26.40,63.30,0,337.84,390.74,169.7,161.8,0.650,130939.2,130939.2,3147,0,0,0,L,1151911521,0,124.27,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047134,633292.00
05/25/2014 15:45,0,6.303,ACTIVE,218.93,373.91,59.954,1401047103,"274151322000085","019011112586793",26.88,58.80,0,338.74,390.14,171.5,163.6,0.645,130328.7,130328.7,3131,0,0,0,L,1151911521,0,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047135,633293.00
05/25/2014 15:45,0,6.303,ACTIVE,218.93,366.70,59.970,1401047103,"274151322000087","019011112586793",24.97,88.00,0,337.54,386.83,159.4,151.9,0.592,125587.4,125587.4,3147,0,0,0,L,1151911521,0,124.94,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047137,633294.00
05/25/2014 15:45,0,6.244,ACTIVE,218.93,357.98,59.959,1401047103,"274151322000088","019011112586793",26.40,58.30,0,338.44,389.24,167.0,159.2,0.623,126046.0,126046.0,3137,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047139,633295.00
05/25/2014 15:45,0,6.654,ACTIVE,218.71,353.77,59.965,1401047103,"274151322000095","019011112586793",26.94,61.30,0,338.14,392.55,181.5,173.3,0.676,131636.8,131636.8,3161,0,0,0,L,1151911521,0,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047141,633296.00
05/25/2014 15:45,0,4.285,ACTIVE,219.61,392.25,59.975,1401047103,"274151322000068","019011112586793",36.28,59.30,0,370.30,441.24,157.0,149.6,0.592,75820.1,75820.1,3166,0,0,0,L,1151911521,0,125.17,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047143,633297.00
05/25/2014 15:45,0,6.314,ACTIVE,218.71,352.87,59.975,1401047103,"274151322000054","019011112586793",26.48,58.50,0,337.24,391.04,169.3,161.5,0.636,129030.1,129030.1,3130,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401047144,633298.00
05/25/2014 16:00,1,5.769,ACTIVE,216.9,367.79,60.03,1401048003,"040051121000097","019011112586793",23.95,45,0.610,314.08,375.90,137.5,131.7,0.611,304702.59999996,304736.39999996,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048006,633299.00
05/25/2014 16:00,1,5.803,ACTIVE,216.4,354.26,60.03,1401048003,"040051121000095","019011112586793",21.46,44,0.549,316.95,370.74,123.9,118.4,0.556,273985.99999997,274016.19999996,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048009,633300.00
05/25/2014 16:00,1,3.690,ACTIVE,216.4,349.77,60.03,1401048003,"033051125000132","019011112586793",32.06,44,0.519,317.88,370.07,117.7,111.8,0.529,248779.39999946,248808.09999951,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048011,633301.00
05/25/2014 16:00,1,3.647,ACTIVE,217.4,327.71,60.03,1401048003,"033051125000135","019011112586793",31.84,43,0.514,317.85,370.79,115.5,111.3,0.522,244844.29999986,244872.79999986,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048013,633302.00
05/25/2014 16:00,1,5.759,ACTIVE,215.9,350.23,60.03,1401048003,"040051121000116","019011112586793",23.96,43,0.609,310.78,378.86,137.3,130.2,0.613,288392.99999989,288426.39999989,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048015,633303.00
05/25/2014 16:00,1,5.787,ACTIVE,216.8,325.49,60.03,1401048003,"040051121000068","019011112586793",21.72,45,0.553,315.48,371.91,125.1,119.1,0.562,279305.59999998,279335.99999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048018,633304.00
05/25/2014 16:00,1,4.195,ACTIVE,217.1,326.75,60.03,1401048003,"033051125000118","019011112586793",37.38,45,0.693,314.93,380.27,156.0,149.3,0.687,316883.60000013,316921.80000013,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048020,633305.00
05/25/2014 16:00,1,4.182,ACTIVE,216.4,366.87,60.07,1401048003,"033051125000150","019011112586793",37.13,45,0.691,313.83,380.53,154.5,147.9,0.689,319764.29999968,319802.3999997,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048023,633306.00
05/25/2014 16:00,1,5.807,ACTIVE,217.2,326.63,60.03,1401048003,"040051121000185","019011112586793",23.62,46,0.608,312.50,374.99,136.5,131.4,0.609,288196.40000005,288230.00000005,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048025,633307.00
05/25/2014 16:00,1,5.835,ACTIVE,216.5,363.34,60.03,1401048003,"040051121000195","019011112586793",23.81,47,0.610,312.88,373.94,138.2,130.9,0.616,290773.80000016,290807.30000016,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048027,633308.00
05/25/2014 16:00,0,6.023,ACTIVE,217.58,348.36,59.986,1401048003,"274151322000083","019011112586793",26.72,62.50,0,331.83,385.03,163.0,155.4,0.645,130830.7,130830.7,3194,0,0,0,L,1151911521,0,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048029,633309.00
05/25/2014 16:00,0,6.281,ACTIVE,218.93,370.90,59.991,1401048003,"274151322000076","019011112586793",27.02,61.70,0,328.22,394.35,171.8,163.9,0.663,133116.7,133116.7,3191,0,0,0,L,1151911521,0,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048031,633310.00
05/25/2014 16:00,0,4.025,ACTIVE,218.26,398.26,59.986,1401048003,"274151322000094","019011112586793",36.38,58.00,0,375.71,435.83,147.8,140.7,0.566,78032.1,78032.1,3210,0,0,0,L,1151911521,0,123.81,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048032,633311.00
05/25/2014 16:00,0,5.977,ACTIVE,218.26,351.67,59.986,1401048003,"274151322000052","019011112586793",26.58,63.00,0,328.52,393.15,160.8,153.3,0.614,130978.4,130978.4,3148,0,0,0,L,1151911521,0,123.81,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048034,633312.00
05/25/2014 16:00,0,5.984,ACTIVE,218.03,352.27,59.986,1401048003,"274151322000085","019011112586793",26.82,58.80,0,337.24,386.23,162.4,154.8,0.614,130368.2,130368.2,3132,0,0,0,L,1151911521,0,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048036,633313.00
05/25/2014 16:00,0,5.947,ACTIVE,217.80,368.80,59.991,1401048003,"274151322000087","019011112586793",25.17,87.50,0,333.03,382.33,151.5,144.3,0.570,125624.3,125624.3,3148,0,0,0,L,1151911521,0,124.27,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048038,633314.00
05/25/2014 16:00,0,5.939,ACTIVE,217.80,369.40,59.991,1401048003,"274151322000088","019011112586793",26.28,57.00,0,336.34,384.43,158.1,150.6,0.588,126084.4,126084.4,3138,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048039,633315.00
05/25/2014 16:00,0,6.350,ACTIVE,217.80,372.11,59.991,1401048003,"274151322000095","019011112586793",26.94,61.00,0,332.73,387.74,173.1,165.2,0.645,131678.8,131678.8,3162,0,0,0,L,1151911521,0,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048041,633316.00
05/25/2014 16:00,0,4.055,ACTIVE,219.16,408.78,59.975,1401048003,"274151322000068","019011112586793",36.28,59.00,0,376.31,434.93,148.6,141.5,0.557,75856.2,75856.2,3167,0,0,0,L,1151911521,0,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048043,633317.00
05/25/2014 16:00,0,5.955,ACTIVE,218.26,366.40,59.996,1401048003,"274151322000054","019011112586793",26.64,59.30,0,333.03,385.93,160.4,152.9,0.614,129069.2,129069.2,3131,0,0,0,L,1151911521,0,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048044,633318.00
05/25/2014 16:05,1,5.645,ACTIVE,216.9,324.79,60.03,1401048304,"040051121000097","019011112586793",24.17,45,0.603,317.63,372.94,135.8,129.9,0.609,304736.39999996,304747.39999996,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048307,633319.00
05/25/2014 16:05,1,5.633,ACTIVE,216.4,359.26,60.07,1401048304,"040051121000095","019011112586793",21.76,44,0.540,317.37,368.40,121.9,116.4,0.545,274016.19999996,274025.89999995,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048309,633320.00
05/25/2014 16:05,1,3.614,ACTIVE,216.9,324.22,60.03,1401048304,"033051125000132","019011112586793",32.29,44,0.513,317.48,366.44,116.1,110.6,0.527,248808.09999951,248817.39999946,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048311,633321.00
05/25/2014 16:05,1,3.564,ACTIVE,216.8,325.28,60.03,1401048304,"033051125000135","019011112586793",32.14,43,0.507,318.91,368.02,114.0,109.5,0.518,244872.79999986,244881.89999986,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048313,633322.00
05/25/2014 16:05,1,5.658,ACTIVE,215.9,364.42,60.03,1401048304,"040051121000116","019011112586793",24.08,43,0.600,314.47,372.33,135.6,128.7,0.601,288426.39999989,288437.09999989,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048316,633323.00
05/25/2014 16:05,1,5.661,ACTIVE,217.1,335.51,60.03,1401048304,"040051121000068","019011112586793",21.81,45,0.542,316.03,367.91,122.8,117.1,0.554,279335.99999996,279345.79999997,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048318,633324.00
05/25/2014 16:05,1,4.133,ACTIVE,216.6,364.89,60.03,1401048304,"033051125000118","019011112586793",37.36,45,0.681,315.13,377.57,153.6,146.6,0.681,316921.80000013,316934.20000013,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048320,633325.00
05/25/2014 16:05,1,4.105,ACTIVE,216.7,371.52,60.03,1401048304,"033051125000150","019011112586793",37.20,45,0.678,314.26,378.27,152.0,145.9,0.679,319802.3999997,319814.69999971,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048322,633326.00
05/25/2014 16:05,1,5.679,ACTIVE,217.0,344.78,60.03,1401048304,"040051121000185","019011112586793",23.80,45,0.600,318.09,371.78,134.5,129.3,0.603,288230.00000005,288240.90000005,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048325,633327.00
05/25/2014 16:05,1,5.717,ACTIVE,216.8,362.58,60.00,1401048304,"040051121000195","019011112586793",23.95,46,0.601,316.50,372.27,136.2,129.6,0.604,290807.30000016,290818.10000016,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048327,633328.00
05/25/2014 16:05,0,5.988,ACTIVE,217.80,370.90,59.975,1401048304,"274151322000083","019011112586793",26.46,62.50,0,332.73,381.73,160.4,152.9,0.645,130843.5,130843.5,3195,0,0,0,L,1151911521,0,123.59,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048329,633329.00
05/25/2014 16:05,0,6.104,ACTIVE,218.71,351.67,59.975,1401048304,"274151322000076","019011112586793",27.25,61.30,0,338.44,384.43,168.4,160.6,0.650,133130.2,133130.2,3192,0,0,0,L,1151911521,0,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048331,633330.00
05/25/2014 16:05,0,3.910,ACTIVE,218.03,400.96,59.970,1401048304,"274151322000094","019011112586793",36.76,58.00,0,377.22,430.72,145.1,138.1,0.561,78043.8,78043.8,3211,0,0,0,L,1151911521,0,123.59,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048332,633331.00
05/25/2014 16:05,0,5.871,ACTIVE,218.03,362.19,59.959,1401048304,"274151322000052","019011112586793",26.60,63.00,0,336.34,381.73,158.2,150.8,0.610,130991.0,130991.0,3149,0,0,0,L,1151911521,0,123.81,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048334,633332.00
05/25/2014 16:05,0,5.877,ACTIVE,218.48,357.08,59.970,1401048304,"274151322000085","019011112586793",26.70,58.00,0,337.84,382.33,159.0,151.5,0.605,130381.0,130381.0,3133,0,0,0,L,1151911521,0,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048336,633333.00
05/25/2014 16:05,0,5.852,ACTIVE,218.26,357.08,59.991,1401048304,"274151322000087","019011112586793",25.09,87.50,0,334.24,379.32,148.7,141.6,0.557,125636.2,125636.2,3149,0,0,0,L,1151911521,0,124.27,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048338,633334.00
05/25/2014 16:05,0,5.822,ACTIVE,217.80,367.30,59.959,1401048304,"274151322000088","019011112586793",26.30,57.70,0,337.54,381.42,155.1,147.7,0.583,126096.8,126096.8,3139,0,0,0,L,1151911521,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048339,633335.00
05/25/2014 16:05,0,6.203,ACTIVE,218.26,365.80,59.970,1401048304,"274151322000095","019011112586793",27.06,61.70,0,334.24,384.73,170.2,162.3,0.632,131692.5,131692.5,3163,0,0,0,L,1151911521,0,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048341,633336.00
05/25/2014 16:05,0,3.910,ACTIVE,218.93,398.56,59.965,1401048304,"274151322000068","019011112586793",36.90,58.50,0,379.92,433.42,145.4,138.5,0.552,75867.9,75867.9,3168,0,0,0,L,1151911521,0,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048343,633337.00
05/25/2014 16:05,0,5.867,ACTIVE,218.26,370.00,59.959,1401048304,"274151322000054","019011112586793",26.46,58.50,0,336.94,382.33,157.1,149.7,0.597,129081.8,129081.8,3132,0,0,0,L,1151911521,0,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048344,633338.00
05/25/2014 16:15,1,5.255,ACTIVE,216.9,333.16,60.03,1401048903,"040051121000097","019011112586793",24.82,44,0.577,316.70,372.37,129.8,124.5,0.581,304747.39999996,304768.49999996,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048906,633339.00
05/25/2014 16:15,1,5.369,ACTIVE,216.5,360.86,60.00,1401048903,"040051121000095","019011112586793",21.96,43,0.517,315.91,366.89,117.3,111.3,0.526,274025.89999995,274044.69999996,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048908,633340.00
05/25/2014 16:15,1,3.415,ACTIVE,216.7,340.90,60.03,1401048903,"033051125000132","019011112586793",32.65,43,0.488,318.98,365.40,110.9,105.4,0.500,248817.39999946,248835.2999995,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048911,633341.00
05/25/2014 16:15,1,3.386,ACTIVE,217.2,344.16,60.00,1401048903,"033051125000135","019011112586793",32.44,43,0.487,317.30,367.50,109.3,105.3,0.496,244881.89999986,244899.69999986,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048913,633342.00
05/25/2014 16:15,1,5.351,ACTIVE,216.1,358.26,60.00,1401048903,"040051121000116","019011112586793",24.37,42,0.573,316.73,370.22,129.7,123.0,0.580,288437.09999989,288458.09999989,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048915,633343.00
05/25/2014 16:15,1,5.368,ACTIVE,217.0,324.44,60.03,1401048903,"040051121000068","019011112586793",22.11,44,0.522,318.47,368.28,118.1,112.5,0.533,279345.79999997,279364.79999997,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048917,633344.00
05/25/2014 16:15,1,3.878,ACTIVE,216.6,334.58,60.03,1401048903,"033051125000118","019011112586793",37.88,44,0.646,315.49,377.56,146.2,139.6,0.644,316934.20000013,316958.00000013,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048920,633345.00
05/25/2014 16:15,1,3.879,ACTIVE,216.7,320.77,60.03,1401048903,"033051125000150","019011112586793",37.58,44,0.648,314.70,377.03,145.0,139.3,0.648,319814.69999971,319838.49999972,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048922,633346.00
05/25/2014 16:15,1,5.379,ACTIVE,217.2,338.23,60.00,1401048903,"040051121000185","019011112586793",24.05,44,0.573,317.88,370.60,128.7,124.1,0.576,288240.90000005,288261.80000005,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048924,633347.00
05/25/2014 16:15,1,5.364,ACTIVE,216.4,356.69,60.03,1401048903,"040051121000195","019011112586793",24.36,45,0.573,317.65,370.71,130.0,123.3,0.584,290818.10000016,290839.20000016,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048927,633348.00
05/25/2014 16:15,0,5.639,ACTIVE,217.35,355.58,59.986,1401048903,"274151322000083","019011112586793",26.94,62.30,0,332.13,381.12,153.6,146.3,0.619,130868.4,130868.4,3196,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048928,633349.00
05/25/2014 16:15,0,5.814,ACTIVE,218.48,363.69,59.981,1401048903,"274151322000076","019011112586793",27.53,60.80,0,334.24,383.53,162.0,154.4,0.623,133156.3,133156.3,3193,0,0,0,L,1151911521,0,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048930,633350.00
05/25/2014 16:15,0,3.711,ACTIVE,217.80,414.49,59.959,1401048903,"274151322000094","019011112586793",37.13,56.80,0,378.42,431.92,138.9,132.2,0.530,78066.3,78066.3,3212,0,0,0,L,1151911521,0,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048932,633351.00
05/25/2014 16:15,0,5.523,ACTIVE,217.80,350.47,59.970,1401048903,"274151322000052","019011112586793",27.12,61.00,0,333.63,380.82,151.7,144.5,0.583,131015.5,131015.5,3150,0,0,0,L,1151911521,0,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048933,633352.00
05/25/2014 16:15,0,5.564,ACTIVE,217.80,368.20,59.975,1401048903,"274151322000085","019011112586793",27.15,57.70,0,335.44,381.42,152.9,145.7,0.575,130405.6,130405.6,3134,0,0,0,L,1151911521,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048935,633353.00
05/25/2014 16:15,0,5.506,ACTIVE,217.80,348.36,59.986,1401048903,"274151322000087","019011112586793",25.62,87.50,0,333.03,378.42,142.9,136.0,0.539,125659.2,125659.2,3150,0,0,0,L,1151911521,0,124.27,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048937,633354.00
05/25/2014 16:15,0,5.463,ACTIVE,218.03,367.90,59.975,1401048903,"274151322000088","019011112586793",26.88,56.80,0,333.93,380.52,148.6,141.5,0.552,126120.8,126120.8,3140,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048938,633355.00
05/25/2014 16:15,0,5.836,ACTIVE,217.58,352.57,59.981,1401048903,"274151322000095","019011112586793",27.57,60.30,0,332.13,383.23,162.9,155.3,0.605,131718.8,131718.8,3164,0,0,0,L,1151911521,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048940,633356.00
05/25/2014 16:15,0,3.717,ACTIVE,218.48,398.26,59.986,1401048903,"274151322000068","019011112586793",37.03,57.70,0,376.62,434.63,140.3,133.5,0.521,75890.4,75890.4,3169,0,0,0,L,1151911521,0,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048942,633357.00
05/25/2014 16:15,0,5.518,ACTIVE,217.80,351.97,59.981,1401048903,"274151322000054","019011112586793",27.04,58.30,0,332.73,381.42,151.0,143.8,0.570,129106.1,129106.1,3133,0,0,0,L,1151911521,0,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401048944,633358.00
05/25/2014 16:30,1,5.089,ACTIVE,216.8,364.09,60.03,1401049802,"040051121000097","019011112586793",24.51,43,0.549,317.71,370.95,124.1,118.6,0.560,304768.49999996,304798.79999996,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049804,633359.00
05/25/2014 16:30,1,5.087,ALERT,216.7,324.09,60.00,1401049802,"040051121000095","019011112586793",22.17,43,0.495,317.80,366.31,112.2,106.8,0.503,274044.69999996,274071.89999995,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401049807,633360.00
05/25/2014 16:30,1,3.257,ACTIVE,217.0,342.17,60.03,1401049802,"033051125000132","019011112586793",32.69,43,0.466,316.79,363.64,105.9,100.7,0.483,248835.2999995,248860.89999946,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049809,633361.00
05/25/2014 16:30,1,3.221,ACTIVE,217.4,343.07,60.00,1401049802,"033051125000135","019011112586793",32.47,42,0.463,318.52,364.22,104.1,100.2,0.475,244899.69999986,244925.29999986,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049811,633362.00
05/25/2014 16:30,1,5.107,ACTIVE,216.1,323.17,60.03,1401049802,"040051121000116","019011112586793",24.43,41,0.547,316.42,368.98,124.1,117.7,0.556,288458.09999989,288488.09999989,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049814,633363.00
05/25/2014 16:30,1,5.095,ACTIVE,216.2,331.71,60.03,1401049802,"040051121000068","019011112586793",22.27,44,0.500,317.86,366.46,112.9,107.6,0.510,279364.79999997,279392.29999997,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049816,633364.00
05/25/2014 16:30,1,3.716,ACTIVE,216.8,367.31,60.03,1401049802,"033051125000118","019011112586793",37.70,44,0.621,315.91,374.14,139.4,133.7,0.617,316958.00000013,316992.00000013,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049818,633365.00
05/25/2014 16:30,1,3.690,ACTIVE,217.0,353.67,60.03,1401049802,"033051125000150","019011112586793",37.62,43,0.617,314.47,374.57,138.1,133.3,0.617,319838.49999972,319872.49999972,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049820,633366.00
05/25/2014 16:30,1,5.115,ACTIVE,217.0,347.34,60.03,1401049802,"040051121000185","019011112586793",24.06,43,0.544,318.25,369.79,122.4,117.4,0.553,288261.80000005,288291.90000005,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049823,633367.00
05/25/2014 16:30,1,5.133,ACTIVE,216.6,360.68,60.00,1401049802,"040051121000195","019011112586793",24.19,44,0.546,317.13,369.61,123.6,117.3,0.557,290839.20000016,290869.10000016,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049704,633368.00
05/25/2014 16:30,0,5.354,ACTIVE,217.58,367.00,59.965,1401049802,"274151322000083","019011112586793",27.06,61.30,0,332.43,379.62,146.7,139.7,0.588,130904.2,130904.2,3197,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049706,633369.00
05/25/2014 16:30,0,5.533,ACTIVE,218.48,351.07,59.970,1401049802,"274151322000076","019011112586793",27.49,59.30,0,337.84,382.03,154.0,146.7,0.597,133194.0,133194.0,3194,0,0,0,L,1151911521,0,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049707,633370.00
05/25/2014 16:30,0,3.467,ACTIVE,218.26,413.29,59.965,1401049802,"274151322000094","019011112586793",37.65,56.50,0,378.42,434.33,130.4,123.9,0.499,78098.6,78098.6,3213,0,0,0,L,1151911521,0,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049709,633371.00
05/25/2014 16:30,0,5.285,ACTIVE,218.03,354.67,59.959,1401049802,"274151322000052","019011112586793",27.00,60.30,0,333.33,379.32,144.5,137.5,0.548,131050.8,131050.8,3151,0,0,0,L,1151911521,0,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049711,633372.00
05/25/2014 16:30,0,5.281,ACTIVE,218.03,350.17,59.954,1401049802,"274151322000085","019011112586793",27.19,56.00,0,334.54,379.92,145.3,138.3,0.548,130441.1,130441.1,3135,0,0,0,L,1151911521,0,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049713,633373.00
05/25/2014 16:30,0,5.277,ACTIVE,218.03,360.08,59.954,1401049802,"274151322000087","019011112586793",25.62,86.50,0,332.73,377.22,136.9,130.2,0.521,125692.5,125692.5,3151,0,0,0,L,1151911521,0,124.49,125.17,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049714,633374.00
05/25/2014 16:30,0,5.193,ACTIVE,218.03,355.58,59.975,1401049802,"274151322000088","019011112586793",26.84,55.30,0,333.03,378.72,141.0,134.2,0.530,126155.3,126155.3,3141,0,0,0,L,1151911521,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049716,633375.00
05/25/2014 16:30,0,5.611,ACTIVE,217.80,350.47,59.959,1401049802,"274151322000095","019011112586793",27.45,59.00,0,332.73,382.03,155.8,148.5,0.583,131756.8,131756.8,3165,0,0,0,L,1151911521,0,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049718,633376.00
05/25/2014 16:30,0,3.430,ACTIVE,218.93,409.98,59.954,1401049802,"274151322000068","019011112586793",37.85,57.00,0,377.22,433.12,132.0,125.5,0.495,75922.7,75922.7,3170,0,0,0,L,1151911521,0,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049719,633377.00
05/25/2014 16:30,0,5.207,ACTIVE,218.26,364.89,59.965,1401049802,"274151322000054","019011112586793",27.23,56.30,0,332.43,379.92,143.5,136.6,0.544,129141.2,129141.2,3134,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049721,633378.00
05/25/2014 16:30,1,5.003,ACTIVE,216.3,354.95,60.00,1401049802,"040051121000097","019011112586793",24.49,43,0.542,318.64,368.86,121.9,116.5,0.547,304798.79999996,304802.69999996,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049805,633379.00
05/25/2014 16:30,1,5.035,ACTIVE,215.9,354.27,60.03,1401049802,"040051121000095","019011112586793",21.96,43,0.486,316.74,364.58,110.0,104.4,0.497,274071.89999995,274075.49999997,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049807,633380.00
05/25/2014 16:30,1,3.209,ACTIVE,216.2,332.29,60.03,1401049802,"033051125000132","019011112586793",32.54,43,0.457,319.00,362.82,103.9,98.6,0.476,248860.89999946,248864.19999947,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049810,633381.00
05/25/2014 16:30,1,3.161,ACTIVE,217.0,321.50,60.03,1401049802,"033051125000135","019011112586793",32.46,42,0.455,318.41,362.74,102.1,98.3,0.467,244925.29999986,244928.39999986,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049934,633382.00
05/25/2014 16:30,1,4.979,ACTIVE,216.0,352.95,60.03,1401049802,"040051121000116","019011112586793",24.56,41,0.538,316.87,368.35,121.7,115.4,0.546,288488.09999989,288492.09999989,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049936,633383.00
05/25/2014 16:30,1,4.990,ACTIVE,216.4,324.43,60.03,1401049802,"040051121000068","019011112586793",22.28,44,0.489,318.13,364.97,110.6,105.4,0.504,279392.29999997,279395.89999999,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049938,633384.00
05/25/2014 16:30,1,3.661,ACTIVE,216.1,324.34,60.03,1401049802,"033051125000118","019011112586793",37.56,44,0.606,316.53,372.82,136.8,130.2,0.613,316992.00000013,316996.50000013,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049941,633385.00
05/25/2014 16:30,1,3.637,ACTIVE,216.7,322.19,60.03,1401049802,"033051125000150","019011112586793",37.37,43,0.605,315.61,373.99,135.2,130.3,0.607,319872.49999972,319876.8999997,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049943,633386.00
05/25/2014 16:30,1,5.014,ACTIVE,216.6,353.64,60.03,1401049802,"040051121000185","019011112586793",24.07,44,0.534,318.06,367.77,120.1,115.1,0.541,288291.90000005,288295.90000005,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049945,633387.00
05/25/2014 16:30,1,5.079,ACTIVE,216.0,347.56,60.03,1401049802,"040051121000195","019011112586793",23.99,44,0.534,317.70,367.18,121.2,115.0,0.546,290869.10000016,290873.10000016,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049947,633388.00
05/25/2014 16:30,0,5.293,ACTIVE,217.35,354.67,59.949,1401049802,"274151322000083","019011112586793",26.88,60.80,0,332.43,377.52,144.2,137.3,0.561,130908.9,130908.9,3198,0,0,0,L,1151911521,0,123.59,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049949,633389.00
05/25/2014 16:30,0,5.414,ACTIVE,218.26,348.66,59.970,1401049802,"274151322000076","019011112586793",27.55,59.50,0,338.14,379.62,151.0,143.8,0.579,133198.9,133198.9,3195,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049951,633390.00
05/25/2014 16:30,0,3.477,ACTIVE,217.80,413.59,59.986,1401049802,"274151322000094","019011112586793",36.90,55.80,0,382.03,431.92,130.0,123.5,0.504,78102.8,78102.8,3214,0,0,0,L,1151911521,0,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049953,633391.00
05/25/2014 16:30,0,5.178,ACTIVE,217.58,349.86,59.975,1401049802,"274151322000052","019011112586793",27.06,60.50,0,333.33,377.52,141.9,135.0,0.544,131055.4,131055.4,3152,0,0,0,L,1151911521,0,123.36,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049954,633392.00
05/25/2014 16:30,0,5.152,ACTIVE,217.80,365.80,59.975,1401049802,"274151322000085","019011112586793",27.31,56.50,0,334.84,378.12,142.4,135.6,0.539,130445.8,130445.8,3136,0,0,0,L,1151911521,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049956,633393.00
05/25/2014 16:30,0,5.139,ACTIVE,217.58,346.86,59.981,1401049802,"274151322000087","019011112586793",25.84,85.00,0,333.03,376.31,134.5,127.9,0.499,125696.9,125696.9,3152,0,0,0,L,1151911521,0,123.81,124.94,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049958,633394.00
05/25/2014 16:30,0,5.092,ACTIVE,217.13,366.10,59.970,1401049802,"274151322000088","019011112586793",26.84,56.00,0,333.33,376.62,138.3,131.6,0.521,126159.8,126159.8,3142,0,0,0,L,1151911521,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049959,633395.00
05/25/2014 16:30,0,5.494,ACTIVE,217.35,353.77,59.959,1401049802,"274151322000095","019011112586793",27.47,59.50,0,333.93,379.62,152.8,145.6,0.575,131761.8,131761.8,3166,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049961,633396.00
05/25/2014 16:30,0,3.459,ACTIVE,218.48,404.27,59.970,1401049802,"274151322000068","019011112586793",36.96,57.30,0,385.33,431.92,128.8,122.4,0.486,75926.9,75926.9,3171,0,0,0,L,1151911521,0,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049963,633397.00
05/25/2014 16:30,0,5.160,ACTIVE,217.35,364.89,59.970,1401049802,"274151322000054","019011112586793",26.96,56.30,0,333.03,377.22,140.8,133.9,0.535,129145.8,129145.8,3135,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401049965,633398.00
05/25/2014 16:45,1,4.683,ACTIVE,215.9,326.68,60.03,1401050703,"040051121000097","019011112586793",24.66,42,0.510,316.64,367.81,114.9,109.8,0.523,304802.69999996,304826.99999996,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050705,633399.00
05/25/2014 16:45,1,4.697,ACTIVE,215.8,329.19,60.00,1401050703,"040051121000095","019011112586793",22.16,42,0.457,317.81,363.05,103.6,98.4,0.470,274075.49999997,274096.99999997,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050707,633400.00
05/25/2014 16:45,1,2.985,ACTIVE,215.8,345.99,60.00,1401050703,"033051125000132","019011112586793",32.87,42,0.430,318.15,361.30,97.6,92.6,0.450,248864.19999947,248884.69999947,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050710,633401.00
05/25/2014 16:45,1,2.962,ACTIVE,216.1,355.06,60.03,1401050703,"033051125000135","019011112586793",32.69,41,0.428,317.58,361.71,96.3,92.5,0.445,244928.39999986,244948.69999986,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050712,633402.00
05/25/2014 16:45,1,4.711,ACTIVE,215.1,357.60,60.03,1401050703,"040051121000116","019011112586793",24.60,40,0.511,315.60,366.95,115.3,109.3,0.520,288492.09999989,288515.99999989,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050714,633403.00
05/25/2014 16:45,1,4.687,ACTIVE,216.2,345.51,60.00,1401050703,"040051121000068","019011112586793",22.38,43,0.460,318.03,363.49,104.4,99.2,0.477,279395.89999999,279417.7,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050716,633404.00
05/25/2014 16:45,1,3.422,ACTIVE,215.8,335.93,60.00,1401050703,"033051125000118","019011112586793",37.83,43,0.574,315.08,370.83,128.8,123.2,0.579,316996.50000013,317023.60000013,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050719,633405.00
05/25/2014 16:45,1,3.402,ACTIVE,216.1,358.29,60.00,1401050703,"033051125000150","019011112586793",37.73,42,0.572,313.32,371.98,127.7,123.2,0.578,319876.8999997,319903.99999972,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050721,633406.00
05/25/2014 16:45,1,4.711,ACTIVE,216.1,358.47,60.00,1401050703,"040051121000185","019011112586793",24.24,43,0.507,317.25,366.50,113.6,109.2,0.516,288295.90000005,288319.90000005,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050723,633407.00
05/25/2014 16:45,1,4.720,ACTIVE,215.2,328.36,60.00,1401050703,"040051121000195","019011112586793",24.42,43,0.507,317.41,366.24,114.6,108.7,0.517,290873.10000016,290897.10000016,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050726,633408.00
05/25/2014 16:45,0,4.936,ACTIVE,216.67,363.09,59.954,1401050703,"274151322000083","019011112586793",27.29,59.30,0,332.43,376.62,136.5,129.8,0.544,130937.4,130937.4,3199,0,0,0,L,1151911521,0,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050727,633409.00
05/25/2014 16:45,0,5.098,ACTIVE,217.80,366.70,59.949,1401050703,"274151322000076","019011112586793",27.73,58.30,0,334.24,379.02,143.1,136.2,0.552,133228.9,133228.9,3196,0,0,0,L,1151911521,0,123.59,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050729,633410.00
05/25/2014 16:45,0,3.287,ACTIVE,217.35,406.37,59.944,1401050703,"274151322000094","019011112586793",36.90,55.00,0,379.02,432.22,123.4,117.2,0.477,78128.4,78128.4,3215,0,0,0,L,1151911521,0,123.14,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050731,633411.00
05/25/2014 16:45,0,4.846,ACTIVE,217.35,363.39,59.949,1401050703,"274151322000052","019011112586793",27.33,58.80,0,332.73,376.31,134.2,127.6,0.517,131083.5,131083.5,3153,0,0,0,L,1151911521,0,123.14,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050732,633412.00
05/25/2014 16:45,0,4.852,ACTIVE,217.58,352.27,59.949,1401050703,"274151322000085","019011112586793",27.21,55.50,0,333.33,376.62,133.7,127.2,0.504,130473.9,130473.9,3137,0,0,0,L,1151911521,0,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050734,633413.00
05/25/2014 16:45,0,4.855,ACTIVE,217.35,357.68,59.954,1401050703,"274151322000087","019011112586793",25.74,84.00,0,332.13,374.51,126.6,120.3,0.473,125723.4,125723.4,3153,0,0,0,L,1151911521,0,123.59,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050736,633414.00
05/25/2014 16:45,0,4.768,ACTIVE,217.13,363.69,59.959,1401050703,"274151322000088","019011112586793",27.02,54.30,0,333.03,375.71,130.3,123.9,0.486,126187.1,126187.1,3143,0,0,0,L,1151911521,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050738,633415.00
05/25/2014 16:45,0,5.209,ACTIVE,217.13,364.29,59.954,1401050703,"274151322000095","019011112586793",27.43,58.50,0,332.43,378.72,144.7,137.7,0.552,131792.1,131792.1,3167,0,0,0,L,1151911521,0,123.59,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050740,633416.00
05/25/2014 16:45,0,3.258,ACTIVE,217.80,409.38,59.954,1401050703,"274151322000068","019011112586793",37.11,56.00,0,380.82,432.52,121.8,115.7,0.460,75952.5,75952.5,3172,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050741,633417.00
05/25/2014 16:45,0,4.830,ACTIVE,216.90,362.79,59.959,1401050703,"274151322000054","019011112586793",27.06,55.80,0,331.83,376.62,132.3,125.8,0.495,129173.6,129173.6,3136,0,0,0,L,1151911521,0,123.59,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401050743,633418.00
05/25/2014 17:00,1,4.211,ACTIVE,216.3,324.71,60.03,1401051603,"040051121000097","019011112586793",24.92,41,0.463,316.23,364.77,104.4,99.7,0.479,304826.99999996,304853.09999996,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051606,633419.00
05/25/2014 17:00,1,4.266,ACTIVE,215.5,346.98,60.03,1401051603,"040051121000095","019011112586793",22.30,41,0.417,317.20,360.22,94.7,89.3,0.431,274096.99999997,274120.29999992,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051608,633420.00
05/25/2014 17:00,1,2.699,ACTIVE,215.6,349.47,60.07,1401051603,"033051125000132","019011112586793",33.09,40,0.391,317.97,359.79,88.9,83.9,0.415,248884.69999947,248906.49999948,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051610,633421.00
05/25/2014 17:00,1,2.673,ACTIVE,216.1,324.34,60.07,1401051603,"033051125000135","019011112586793",32.85,40,0.389,317.46,360.25,87.4,83.8,0.404,244948.69999986,244970.59999986,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051613,633422.00
05/25/2014 17:00,1,4.221,ACTIVE,215.6,321.86,60.07,1401051603,"040051121000116","019011112586793",24.96,39,0.461,316.08,364.07,104.8,99.0,0.479,288515.99999989,288541.89999989,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051615,633423.00
05/25/2014 17:00,1,4.233,ACTIVE,215.9,354.90,60.07,1401051603,"040051121000068","019011112586793",22.59,42,0.420,317.84,361.97,95.1,90.2,0.439,279417.7,279441.2,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051618,633424.00
05/25/2014 17:00,1,3.096,ACTIVE,215.9,356.20,60.03,1401051603,"033051125000118","019011112586793",37.97,41,0.519,315.50,368.40,116.9,111.6,0.530,317023.60000013,317052.60000013,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051620,633425.00
05/25/2014 17:00,1,3.063,ACTIVE,216.1,359.84,60.07,1401051603,"033051125000150","019011112586793",37.92,41,0.517,314.25,368.57,115.6,111.2,0.530,319903.99999972,319933.09999968,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051622,633426.00
05/25/2014 17:00,1,4.230,ACTIVE,216.1,334.50,60.03,1401051603,"040051121000185","019011112586793",24.42,41,0.456,317.89,364.99,102.8,98.2,0.473,288319.90000005,288345.60000005,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051624,633427.00
05/25/2014 17:00,1,4.262,ACTIVE,216.2,339.87,60.03,1401051603,"040051121000195","019011112586793",24.41,42,0.457,315.74,363.47,103.5,98.3,0.473,290897.10000016,290922.70000016,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051627,633428.00
05/25/2014 17:00,0,4.484,ACTIVE,216.67,359.78,60.007,1401051603,"274151322000083","019011112586793",27.35,56.80,0,332.73,375.41,124.2,118.0,0.495,130968.3,130968.3,3200,0,0,0,L,1151911521,0,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051628,633429.00
05/25/2014 17:00,0,4.637,ACTIVE,217.80,358.28,60.007,1401051603,"274151322000076","019011112586793",27.69,56.00,0,333.63,376.31,130.0,123.5,0.504,133261.1,133261.1,3197,0,0,0,L,1151911521,0,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051630,633430.00
05/25/2014 17:00,0,2.838,ACTIVE,217.13,411.18,60.007,1401051603,"274151322000094","019011112586793",38.11,54.80,0,378.12,429.52,109.1,103.4,0.429,78155.7,78155.7,3216,0,0,0,L,1151911521,0,123.59,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051632,633431.00
05/25/2014 17:00,0,4.402,ACTIVE,216.90,359.78,60.034,1401051603,"274151322000052","019011112586793",27.37,56.00,0,333.03,374.21,122.0,115.9,0.464,131113.8,131113.8,3154,0,0,0,L,1151911521,0,123.14,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051633,633432.00
05/25/2014 17:00,0,4.369,ACTIVE,217.13,349.26,59.986,1401051603,"274151322000085","019011112586793",27.49,54.50,0,333.33,373.91,121.7,115.5,0.455,130503.9,130503.9,3138,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051635,633433.00
05/25/2014 17:00,0,4.404,ACTIVE,216.90,356.18,60.012,1401051603,"274151322000087","019011112586793",25.98,82.30,0,332.13,373.61,115.9,110.0,0.446,125752.0,125752.0,3154,0,0,0,L,1151911521,0,123.59,124.72,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051637,633434.00
05/25/2014 17:00,0,4.281,ACTIVE,217.13,358.88,60.023,1401051603,"274151322000088","019011112586793",27.21,52.80,0,330.33,377.22,118.0,112.0,0.433,126216.4,126216.4,3144,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051639,633435.00
