ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 17:00,0,4.707,ACTIVE,216.90,350.47,60.007,1401051603,"274151322000095","019011112586793",27.67,56.50,0,333.03,377.52,132.0,125.4,0.508,131824.8,131824.8,3168,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051641,633436.00
05/25/2014 17:00,0,2.971,ACTIVE,218.03,394.95,60.012,1401051603,"274151322000068","019011112586793",36.74,55.00,0,379.02,436.13,110.4,104.6,0.411,75980.0,75980.0,3173,0,0,0,L,1151911521,0,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051643,633437.00
05/25/2014 17:00,0,4.322,ACTIVE,216.90,357.68,60.007,1401051603,"274151322000054","019011112586793",27.43,54.80,0,332.13,376.62,120.1,114.0,0.464,129203.3,129203.3,3137,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401051644,633438.00
05/25/2014 17:15,1,3.861,ACTIVE,215.9,351.05,60.03,1401052503,"040051121000097","019011112586793",24.95,40,0.424,316.95,363.42,95.8,91.2,0.442,304853.09999996,304876.79999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052506,633439.00
05/25/2014 17:15,1,3.880,ACTIVE,215.7,351.70,60.03,1401052503,"040051121000095","019011112586793",22.58,40,0.380,316.87,358.14,87.2,81.7,0.400,274120.29999992,274141.39999994,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052508,633440.00
05/25/2014 17:15,1,2.458,ACTIVE,216.1,336.31,60.03,1401052503,"033051125000132","019011112586793",33.27,39,0.357,306.00,443.38,81.4,76.8,0.379,248906.49999948,248926.49999948,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052511,633441.00
05/25/2014 17:15,1,2.435,ACTIVE,216.3,347.52,60.03,1401052503,"033051125000135","019011112586793",33.11,39,0.354,319.10,357.76,80.2,76.4,0.376,244970.59999986,244990.39999986,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052513,633442.00
05/25/2014 17:15,1,3.882,ACTIVE,215.3,342.74,60.03,1401052503,"040051121000116","019011112586793",24.93,38,0.422,317.33,360.33,96.3,90.8,0.439,288541.89999989,288565.39999989,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052515,633443.00
05/25/2014 17:15,1,3.861,ACTIVE,216.4,352.11,60.00,1401052503,"040051121000068","019011112586793",22.66,42,0.382,316.04,359.59,87.0,82.6,0.405,279441.2,279462.39999999,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052518,633444.00
05/25/2014 17:15,1,2.828,ACTIVE,216.2,345.04,60.03,1401052503,"033051125000118","019011112586793",37.92,40,0.473,286.06,371.50,106.7,101.5,0.489,317052.60000013,317079.20000013,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052520,633445.00
05/25/2014 17:15,1,2.787,ACTIVE,215.7,324.32,60.00,1401052503,"033051125000150","019011112586793",38.10,40,0.471,315.69,364.92,105.6,101.2,0.484,319933.09999968,319959.49999972,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052523,633446.00
05/25/2014 17:15,1,3.838,ACTIVE,216.3,351.15,60.03,1401052503,"040051121000185","019011112586793",24.64,40,0.416,318.49,361.36,94.1,89.6,0.436,288345.60000005,288368.90000005,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052525,633447.00
05/25/2014 17:15,1,3.866,ACTIVE,215.8,336.33,60.03,1401052503,"040051121000195","019011112586793",24.65,40,0.417,318.10,359.69,94.8,89.8,0.436,290922.70000016,290946.00000016,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052527,633448.00
05/25/2014 17:15,0,4.133,ACTIVE,216.90,348.66,59.965,1401052503,"274151322000083","019011112586793",27.37,55.80,0,333.03,373.61,114.5,108.6,0.460,130996.5,130996.5,3201,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052529,633449.00
05/25/2014 17:15,0,4.246,ACTIVE,218.03,347.16,59.965,1401052503,"274151322000076","019011112586793",27.79,53.80,0,334.24,373.31,119.5,113.4,0.460,133290.6,133290.6,3198,0,0,0,L,1151911521,0,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052530,633450.00
05/25/2014 17:15,0,2.658,ACTIVE,217.58,402.77,59.975,1401052503,"274151322000094","019011112586793",37.47,53.30,0,379.92,433.42,101.0,95.6,0.389,78180.6,78180.6,3217,0,0,0,L,1151911521,0,123.36,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052532,633451.00
05/25/2014 17:15,0,4.012,ACTIVE,217.58,346.86,59.970,1401052503,"274151322000052","019011112586793",27.57,54.50,0,332.73,371.51,112.0,106.1,0.429,131141.4,131141.4,3155,0,0,0,L,1151911521,0,123.36,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052534,633452.00
05/25/2014 17:15,0,3.994,ACTIVE,217.58,346.26,59.965,1401052503,"274151322000085","019011112586793",27.45,53.00,0,333.93,371.51,111.0,105.2,0.420,130531.4,130531.4,3139,0,0,0,L,1151911521,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052535,633453.00
05/25/2014 17:15,0,4.018,ACTIVE,217.13,358.28,59.970,1401052503,"274151322000087","019011112586793",26.28,79.30,0,333.03,370.90,106.8,101.2,0.402,125778.3,125778.3,3155,0,0,0,L,1151911521,0,124.04,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052537,633454.00
05/25/2014 17:15,0,4.346,ACTIVE,216.90,348.06,59.991,1401052503,"274151322000095","019011112586793",27.69,55.50,0,332.13,375.71,121.9,115.7,0.455,131854.8,131854.8,3169,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052541,633455.00
05/25/2014 17:15,0,2.703,ACTIVE,218.03,403.97,59.981,1401052503,"274151322000068","019011112586793",37.19,53.50,0,379.92,434.93,100.3,94.9,0.371,76004.9,76004.9,3174,0,0,0,L,1151911521,0,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052543,633456.00
05/25/2014 17:15,0,3.975,ACTIVE,217.35,359.18,59.970,1401052503,"274151322000054","019011112586793",27.43,53.30,0,328.52,381.12,110.4,104.6,0.415,129230.5,129230.5,3138,0,0,0,L,1151911521,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052545,633457.00
05/25/2014 17:15,0,3.900,ACTIVE,217.13,348.06,59.970,1401052503,"274151322000088","019011112586793",27.45,52.30,0,333.03,375.71,108.4,102.7,0.402,126243.3,126243.3,3145,0,0,0,L,1151911521,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052547,633458.00
05/25/2014 17:15,1,3.690,ACTIVE,215.7,345.19,60.03,1401052559,"040051121000097","019011112586793",25.17,39,0.410,318.41,359.53,92.4,88.1,0.426,304876.79999996,304884.19999996,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052561,633459.00
05/25/2014 17:15,1,3.755,ACTIVE,215.1,344.36,60.03,1401052559,"040051121000095","019011112586793",22.48,40,0.365,317.69,356.61,84.0,78.1,0.388,274141.39999994,274148.09999993,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052564,633460.00
05/25/2014 17:15,1,2.356,ACTIVE,215.3,321.29,60.03,1401052559,"033051125000132","019011112586793",33.44,39,0.343,319.55,355.48,78.4,73.8,0.371,248926.49999948,248932.79999949,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052566,633461.00
05/25/2014 17:15,1,2.318,ACTIVE,216.0,331.38,60.03,1401052559,"033051125000135","019011112586793",33.44,39,0.341,316.80,356.18,77.1,73.4,0.365,244990.39999986,244996.69999986,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052568,633462.00
05/25/2014 17:15,1,3.713,ACTIVE,214.6,347.21,60.03,1401052559,"040051121000116","019011112586793",25.13,38,0.408,315.87,358.15,92.8,87.2,0.427,288565.39999989,288572.69999989,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052570,633463.00
05/25/2014 17:15,1,3.684,ACTIVE,215.2,323.68,60.03,1401052559,"040051121000068","019011112586793",22.83,41,0.369,317.32,355.23,83.7,79.2,0.390,279462.39999999,279469.09999998,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052573,633464.00
05/25/2014 17:15,1,2.723,ACTIVE,215.5,355.98,60.03,1401052559,"033051125000118","019011112586793",37.89,39,0.455,317.16,360.88,102.7,97.6,0.470,317079.20000013,317087.40000013,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052575,633465.00
05/25/2014 17:15,1,2.686,ACTIVE,215.6,348.35,60.03,1401052559,"033051125000150","019011112586793",38.03,39,0.453,315.87,361.81,101.6,97.5,0.471,319959.49999972,319967.69999971,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052578,633466.00
05/25/2014 17:15,1,3.680,ACTIVE,215.8,323.42,60.03,1401052559,"040051121000185","019011112586793",24.73,39,0.401,317.60,359.71,90.6,86.1,0.418,288368.90000005,288376.30000005,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052580,633467.00
05/25/2014 17:15,1,3.695,ACTIVE,214.9,342.87,60.03,1401052559,"040051121000195","019011112586793",24.76,40,0.402,318.11,358.21,91.0,85.7,0.422,290946.00000016,290953.30000016,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052582,633468.00
05/25/2014 17:15,0,3.951,ACTIVE,216.22,357.38,59.986,1401052559,"274151322000083","019011112586793",27.57,54.50,0,333.33,370.00,110.3,104.6,0.442,131005.3,131005.3,3202,0,0,0,L,1151911521,0,122.68,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052584,633469.00
05/25/2014 17:15,0,4.039,ACTIVE,217.13,347.76,59.991,1401052559,"274151322000076","019011112586793",28.01,53.80,0,334.54,371.21,114.6,108.7,0.446,133299.8,133299.8,3199,0,0,0,L,1151911521,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052586,633470.00
05/25/2014 17:15,0,2.521,ACTIVE,216.67,405.17,59.996,1401052559,"274151322000094","019011112586793",37.83,53.30,0,382.03,431.62,96.1,90.9,0.376,78188.4,78188.4,3218,0,0,0,L,1151911521,0,122.91,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052589,633471.00
05/25/2014 17:15,0,3.834,ACTIVE,216.67,345.06,60.007,1401052559,"274151322000052","019011112586793",27.69,53.80,0,333.63,368.80,107.5,101.8,0.411,131150.1,131150.1,3156,0,0,0,L,1151911521,0,122.91,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052591,633472.00
05/25/2014 17:15,0,3.830,ACTIVE,216.45,354.67,59.986,1401052559,"274151322000085","019011112586793",27.39,52.30,0,334.24,369.40,106.2,100.6,0.407,130540.0,130540.0,3140,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052594,633473.00
05/25/2014 17:15,0,3.805,ACTIVE,216.45,344.15,59.981,1401052559,"274151322000087","019011112586793",26.58,79.30,0,333.93,367.90,102.3,96.8,0.389,125786.7,125786.7,3156,0,0,0,L,1151911521,0,123.14,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052841,633474.00
05/25/2014 17:15,0,3.723,ACTIVE,216.45,357.38,59.986,1401052559,"274151322000088","019011112586793",27.49,50.60,0,333.93,368.50,103.6,98.1,0.380,126251.6,126251.6,3146,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052844,633475.00
05/25/2014 17:15,0,4.148,ACTIVE,216.67,359.78,59.981,1401052559,"274151322000095","019011112586793",27.81,54.50,0,333.03,372.11,116.8,110.8,0.438,131864.4,131864.4,3170,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052847,633476.00
05/25/2014 17:15,0,2.545,ACTIVE,217.58,402.46,59.986,1401052559,"274151322000068","019011112586793",37.69,53.80,0,380.52,434.33,96.4,91.1,0.358,76012.9,76012.9,3175,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052849,633477.00
05/25/2014 17:15,0,3.781,ACTIVE,216.45,354.37,59.959,1401052559,"274151322000054","019011112586793",27.55,53.00,0,333.33,369.10,105.5,99.9,0.407,129239.2,129239.2,3139,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052852,633478.00
05/25/2014 17:15,1,3.629,ACTIVE,215.8,335.64,60.03,1401052556,"040051121000097","019011112586793",25.10,39,0.402,317.57,357.40,90.6,86.6,0.422,304884.19999996,304887.09999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052559,633479.00
05/25/2014 17:15,1,3.676,ACTIVE,215.0,344.92,60.03,1401052556,"040051121000095","019011112586793",22.52,40,0.360,317.99,354.89,82.3,77.1,0.380,274148.09999993,274150.69999995,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052561,633480.00
05/25/2014 17:15,1,2.311,ACTIVE,215.4,323.34,60.03,1401052556,"033051125000132","019011112586793",33.39,38,0.336,318.72,353.09,76.7,72.3,0.363,248932.79999949,248935.0999995,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052563,633481.00
05/25/2014 17:15,1,2.296,ACTIVE,215.6,327.47,60.03,1401052556,"033051125000135","019011112586793",33.11,39,0.335,316.63,354.22,75.6,72.0,0.358,244996.69999986,244999.09999986,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052566,633482.00
05/25/2014 17:15,1,3.654,ACTIVE,214.5,347.24,60.03,1401052556,"040051121000116","019011112586793",25.02,38,0.399,315.53,357.29,91.0,85.3,0.420,288572.69999989,288575.59999989,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052568,633483.00
05/25/2014 17:15,1,3.647,ACTIVE,215.2,348.49,60.03,1401052556,"040051121000068","019011112586793",22.57,41,0.360,316.90,354.95,81.9,77.2,0.383,279469.09999998,279471.79999997,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052571,633484.00
05/25/2014 17:15,1,2.667,ACTIVE,215.1,324.92,60.03,1401052556,"033051125000118","019011112586793",37.89,39,0.446,315.72,360.33,100.5,95.5,0.462,317087.40000013,317090.70000013,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052573,633485.00
05/25/2014 17:15,1,2.631,ACTIVE,215.3,352.01,60.07,1401052556,"033051125000150","019011112586793",38.03,39,0.445,315.14,362.16,99.5,95.2,0.455,319967.69999971,319970.99999972,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052576,633486.00
05/25/2014 17:15,1,3.615,ACTIVE,215.4,323.78,60.03,1401052556,"040051121000185","019011112586793",24.63,39,0.391,318.76,356.07,88.6,84.2,0.415,288376.30000005,288379.20000005,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052578,633487.00
05/25/2014 17:15,1,3.636,ACTIVE,215.1,347.78,60.03,1401052556,"040051121000195","019011112586793",24.59,40,0.392,317.50,356.24,89.0,84.2,0.412,290953.30000016,290956.20000016,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052580,633488.00
05/25/2014 17:15,0,3.879,ACTIVE,216.22,346.86,59.970,1401052556,"274151322000083","019011112586793",27.49,54.50,0,333.93,369.70,108.0,102.3,0.429,131008.9,131008.9,3203,0,0,0,L,1151911521,0,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052582,633489.00
05/25/2014 17:15,0,3.992,ACTIVE,217.13,360.38,60.007,1401052556,"274151322000076","019011112586793",27.79,53.50,0,334.24,369.10,112.3,106.5,0.433,133303.5,133303.5,3200,0,0,0,L,1151911521,0,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052584,633490.00
05/25/2014 17:15,0,2.449,ACTIVE,216.90,409.08,59.986,1401052556,"274151322000094","019011112586793",37.91,52.80,0,388.34,432.22,94.7,89.4,0.367,78191.4,78191.4,3219,0,0,0,L,1151911521,0,122.91,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052587,633491.00
05/25/2014 17:15,0,3.754,ACTIVE,216.67,348.96,59.986,1401052556,"274151322000052","019011112586793",27.61,54.00,0,334.24,368.50,104.9,99.3,0.398,131153.5,131153.5,3157,0,0,0,L,1151911521,0,122.91,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052590,633492.00
05/25/2014 17:15,0,3.734,ACTIVE,216.67,348.66,59.991,1401052556,"274151322000085","019011112586793",27.45,52.80,0,334.24,367.60,103.7,98.2,0.380,130543.4,130543.4,3141,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052594,633493.00
05/25/2014 17:15,0,3.754,ACTIVE,216.45,345.36,59.991,1401052556,"274151322000087","019011112586793",26.32,78.50,0,334.54,367.30,100.0,94.6,0.380,125790.0,125790.0,3157,0,0,0,L,1151911521,0,123.36,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052597,633494.00
05/25/2014 17:15,0,3.662,ACTIVE,216.45,359.78,59.991,1401052556,"274151322000088","019011112586793",27.25,50.80,0,334.54,367.90,101.0,95.5,0.376,126254.9,126254.9,3147,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052600,633495.00
05/25/2014 17:15,0,4.057,ACTIVE,216.67,345.96,59.986,1401052556,"274151322000095","019011112586793",27.73,54.50,0,334.54,372.41,114.0,108.1,0.415,131868.1,131868.1,3171,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052971,633496.00
05/25/2014 17:15,0,2.414,ACTIVE,217.58,419.60,59.986,1401052556,"274151322000068","019011112586793",38.29,52.80,0,387.74,434.33,93.4,88.2,0.349,76016.0,76016.0,3176,0,0,0,L,1151911521,0,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052974,633497.00
05/25/2014 17:15,0,3.713,ACTIVE,216.45,343.55,59.986,1401052556,"274151322000054","019011112586793",27.37,52.80,0,335.14,369.10,102.9,97.4,0.380,129242.7,129242.7,3140,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401052978,633498.00
05/25/2014 17:30,1,3.284,ACTIVE,215.4,347.99,60.00,1401053403,"040051121000097","019011112586793",25.28,38,0.365,316.91,357.43,82.6,78.4,0.386,304887.09999996,304897.89999996,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053406,633499.00
05/25/2014 17:30,1,3.337,ACTIVE,214.9,346.22,60.00,1401053403,"040051121000095","019011112586793",22.65,39,0.325,316.01,352.80,75.2,69.7,0.350,274150.69999995,274160.29999991,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053408,633500.00
05/25/2014 17:30,1,2.110,ACTIVE,214.9,325.28,60.00,1401053403,"033051125000132","019011112586793",33.20,38,0.305,317.60,352.75,69.7,65.3,0.334,248935.0999995,248944.29999949,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053410,633501.00
05/25/2014 17:30,1,2.082,ACTIVE,215.4,324.22,60.03,1401053403,"033051125000135","019011112586793",33.19,38,0.304,318.64,353.40,68.8,65.1,0.329,244999.09999986,245008.09999986,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053412,633502.00
05/25/2014 17:30,1,3.330,ACTIVE,214.3,340.98,60.03,1401053403,"040051121000116","019011112586793",24.99,37,0.363,315.57,355.46,82.8,77.6,0.384,288575.59999989,288586.29999989,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053415,633503.00
05/25/2014 17:30,1,3.278,ACTIVE,215.1,325.74,60.03,1401053403,"040051121000068","019011112586793",22.86,41,0.326,318.43,353.84,74.5,70.0,0.348,279471.79999997,279481.49999996,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053417,633504.00
05/25/2014 17:30,1,2.398,ACTIVE,215.3,351.90,60.00,1401053403,"033051125000118","019011112586793",38.30,38,0.404,315.39,360.06,91.4,86.7,0.423,317090.70000013,317102.60000013,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053419,633505.00
05/25/2014 17:30,1,2.388,ACTIVE,215.1,342.12,60.03,1401053403,"033051125000150","019011112586793",38.11,39,0.403,315.78,359.59,90.6,86.2,0.424,319970.99999972,319982.99999972,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053421,633506.00
05/25/2014 17:30,1,3.273,ACTIVE,215.5,349.68,60.03,1401053403,"040051121000185","019011112586793",24.68,38,0.354,318.18,356.82,80.4,76.2,0.377,288379.20000005,288389.70000005,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053424,633507.00
05/25/2014 17:30,1,3.266,ACTIVE,214.6,324.37,60.03,1401053403,"040051121000195","019011112586793",24.86,39,0.354,317.97,354.54,80.8,75.8,0.378,290956.20000016,290966.60000016,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053426,633508.00
05/25/2014 17:30,0,3.527,ACTIVE,216.22,346.56,59.970,1401053403,"274151322000083","019011112586793",27.69,53.30,0,334.24,368.50,98.8,93.5,0.398,131021.7,131021.7,3204,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053427,633509.00
05/25/2014 17:30,0,3.627,ACTIVE,216.90,356.48,59.975,1401053403,"274151322000076","019011112586793",28.01,52.30,0,334.24,369.10,102.9,97.4,0.402,133316.9,133316.9,3201,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053429,633510.00
05/25/2014 17:30,0,2.268,ACTIVE,216.45,411.18,59.981,1401053403,"274151322000094","019011112586793",37.75,52.80,0,385.33,431.32,85.8,80.9,0.331,78202.5,78202.5,3220,0,0,0,L,1151911521,0,122.91,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053431,633511.00
05/25/2014 17:30,0,3.416,ACTIVE,216.67,345.06,59.975,1401053403,"274151322000052","019011112586793",27.81,52.80,0,333.63,367.90,96.1,90.8,0.367,131165.9,131165.9,3158,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053433,633512.00
05/25/2014 17:30,0,3.387,ACTIVE,216.90,353.47,59.975,1401053403,"274151322000085","019011112586793",27.73,51.00,0,334.54,367.00,95.1,89.9,0.349,130555.7,130555.7,3142,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053434,633513.00
05/25/2014 17:30,0,3.457,ACTIVE,216.67,344.76,59.965,1401053403,"274151322000087","019011112586793",26.22,77.30,0,333.93,366.40,91.9,86.7,0.345,125801.7,125801.7,3158,0,0,0,L,1151911521,0,123.36,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053436,633514.00
05/25/2014 17:30,0,3.324,ACTIVE,216.45,345.36,59.970,1401053403,"274151322000088","019011112586793",27.49,50.40,0,333.93,366.40,92.5,87.4,0.354,126266.8,126266.8,3148,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053438,633515.00
05/25/2014 17:30,0,3.719,ACTIVE,216.22,353.17,59.965,1401053403,"274151322000095","019011112586793",27.85,52.80,0,333.63,370.90,104.8,99.3,0.393,131881.6,131881.6,3172,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053440,633516.00
05/25/2014 17:30,0,2.160,ACTIVE,217.35,413.89,59.981,1401053403,"274151322000068","019011112586793",39.02,52.30,0,385.33,433.42,85.2,80.3,0.309,76027.0,76027.0,3177,0,0,0,L,1151911521,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053441,633517.00
05/25/2014 17:30,0,3.414,ACTIVE,216.22,346.56,59.996,1401053403,"274151322000054","019011112586793",27.25,52.30,0,334.54,367.90,94.2,89.0,0.358,129254.6,129254.6,3141,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401053444,633518.00
05/25/2014 17:45,1,2.969,ACTIVE,215.2,343.01,60.03,1401054303,"040051121000097","019011112586793",25.38,38,0.331,318.06,355.71,74.9,71.0,0.355,304897.89999996,304915.99999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054306,633519.00
05/25/2014 17:45,1,3.004,ACTIVE,214.9,324.36,60.03,1401054303,"040051121000095","019011112586793",22.94,38,0.296,298.08,447.57,68.5,63.3,0.318,274160.29999991,274175.79999991,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054308,633520.00
05/25/2014 17:45,1,2.023,ACTIVE,214.6,399.83,60.03,1401054303,"033051125000132","019011112586793",27.02,37,0.281,302.07,451.64,54.4,42.8,0.286,248944.29999949,248958.39999945,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054310,633521.00
05/25/2014 17:45,1,1.974,ACTIVE,215.2,339.98,60.00,1401054303,"033051125000135","019011112586793",27.69,37,0.328,300.56,453.54,54.4,41.2,0.391,245008.09999986,245022.09999986,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054313,633522.00
05/25/2014 17:45,1,3.031,ACTIVE,214.7,325.24,60.03,1401054303,"040051121000116","019011112586793",25.07,36,0.328,316.37,353.73,75.6,70.3,0.354,288586.29999989,288604.19999989,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054315,633523.00
05/25/2014 17:45,1,2.982,ACTIVE,215.3,329.26,60.03,1401054303,"040051121000068","019011112586793",22.88,40,0.297,301.13,449.49,67.9,63.9,0.326,279481.49999996,279497.29999997,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054317,633524.00
05/25/2014 17:45,1,2.176,ACTIVE,214.8,349.87,60.00,1401054303,"033051125000118","019011112586793",38.38,38,0.367,317.41,357.22,83.1,78.5,0.389,317102.60000013,317122.70000013,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054320,633525.00
05/25/2014 17:45,1,2.166,ACTIVE,214.8,337.12,60.03,1401054303,"033051125000150","019011112586793",38.22,38,0.367,316.01,356.36,82.3,78.8,0.391,319982.99999972,320002.99999972,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054322,633526.00
05/25/2014 17:45,1,2.942,ACTIVE,215.1,331.32,60.03,1401054303,"040051121000185","019011112586793",24.90,37,0.319,319.06,354.03,72.9,68.6,0.347,288389.70000005,288407.20000005,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054324,633527.00
05/25/2014 17:45,1,2.973,ACTIVE,214.2,326.19,60.03,1401054303,"040051121000195","019011112586793",24.81,38,0.322,317.36,353.59,73.4,68.8,0.350,290966.60000016,290984.10000016,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054327,633528.00
05/25/2014 17:45,0,3.221,ACTIVE,216.00,349.26,59.975,1401054303,"274151322000083","019011112586793",27.79,51.30,0,334.84,366.10,90.6,85.6,0.367,131043.5,131043.5,3205,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054328,633529.00
05/25/2014 17:45,0,3.299,ACTIVE,216.45,348.06,59.981,1401054303,"274151322000076","019011112586793",28.11,50.40,0,334.54,366.70,93.8,88.7,0.367,133339.5,133339.5,3202,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054330,633530.00
05/25/2014 17:45,0,2.043,ACTIVE,216.45,419.30,59.981,1401054303,"274151322000094","019011112586793",37.75,48.80,0,386.23,443.94,78.2,73.6,0.544,78221.3,78221.3,3221,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054332,633531.00
05/25/2014 17:45,0,3.133,ACTIVE,216.22,343.25,59.975,1401054303,"274151322000052","019011112586793",27.61,50.60,0,333.63,365.80,87.6,82.6,0.327,131187.0,131187.0,3159,0,0,0,L,1151911521,0,122.91,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054333,633532.00
05/25/2014 17:45,0,3.102,ACTIVE,216.22,351.97,59.975,1401054303,"274151322000085","019011112586793",27.43,50.40,0,334.54,365.80,86.2,81.2,0.327,130576.5,130576.5,3143,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054336,633533.00
05/25/2014 17:45,0,3.119,ACTIVE,216.00,348.36,59.970,1401054303,"274151322000087","019011112586793",26.60,74.30,0,330.03,379.62,84.1,79.2,0.314,125822.0,125822.0,3159,0,0,0,L,1151911521,0,123.36,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054337,633534.00
05/25/2014 17:45,0,2.998,ACTIVE,216.22,344.15,59.981,1401054303,"274151322000088","019011112586793",27.61,48.30,0,330.03,379.92,83.8,78.9,0.309,126287.0,126287.0,3149,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054339,633535.00
05/25/2014 17:45,0,3.396,ACTIVE,216.45,346.26,59.996,1401054303,"274151322000095","019011112586793",27.95,51.50,0,334.24,367.90,96.2,90.9,0.367,131904.7,131904.7,3173,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054341,633536.00
05/25/2014 17:45,0,2.080,ACTIVE,216.90,415.99,59.981,1401054303,"274151322000068","019011112586793",37.19,49.00,0,380.22,449.65,78.5,73.8,0.544,76045.9,76045.9,3178,0,0,0,L,1151911521,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054343,633537.00
05/25/2014 17:45,0,3.068,ACTIVE,216.00,345.66,59.981,1401054303,"274151322000054","019011112586793",27.59,50.40,0,334.24,365.80,85.7,80.8,0.323,129275.3,129275.3,3142,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401054344,633538.00
05/25/2014 18:00,1,2.419,ACTIVE,213.8,340.06,60.03,1401055205,"040051121000097","019011112586793",24.78,38,0.351,299.80,451.59,59.6,59.9,0.408,304915.99999996,304930.49999996,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055207,633539.00
05/25/2014 18:00,1,2.448,ACTIVE,213.5,364.57,60.03,1401055205,"040051121000095","019011112586793",22.67,38,0.267,297.50,446.59,55.2,43.2,0.371,274175.79999991,274188.99999996,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055209,633540.00
05/25/2014 18:00,1,1.523,ACTIVE,214.2,352.58,60.03,1401055205,"033051125000132","019011112586793",33.44,37,0.321,301.55,448.88,50.7,52.5,0.408,248958.39999945,248970.19999946,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055212,633541.00
05/25/2014 18:00,1,1.461,ACTIVE,214.2,412.83,60.03,1401055205,"033051125000135","019011112586793",33.81,37,0.299,301.24,451.16,49.1,40.7,0.148,245022.09999986,245033.99999986,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055214,633542.00
05/25/2014 18:00,1,2.565,ACTIVE,213.4,342.77,60.00,1401055205,"040051121000116","019011112586793",22.05,36,0.268,295.68,448.20,56.3,52.7,0.388,288604.19999989,288618.39999989,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055216,633543.00
05/25/2014 18:00,1,2.387,ACTIVE,214.2,308.53,60.03,1401055205,"040051121000068","019011112586793",22.82,40,0.333,300.76,450.55,54.2,49.5,0.352,279497.29999997,279510.49999996,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055218,633544.00
05/25/2014 18:00,1,1.842,ACTIVE,214.0,332.65,60.03,1401055205,"033051125000118","019011112586793",29.65,38,0.279,299.72,449.82,54.3,41.0,0.402,317122.70000013,317138.60000013,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055221,633545.00
05/25/2014 18:00,1,1.834,ACTIVE,213.8,402.19,60.03,1401055205,"033051125000150","019011112586793",29.90,38,0.265,299.48,453.80,54.5,44.4,0.293,320002.99999972,320018.8999997,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055223,633546.00
05/25/2014 18:00,1,2.337,ACTIVE,214.2,417.31,60.03,1401055205,"040051121000185","019011112586793",24.58,37,0.273,300.70,451.81,57.1,51.3,0.155,288407.20000005,288421.20000005,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055225,633547.00
05/25/2014 18:00,1,2.376,ACTIVE,213.6,326.55,60.00,1401055205,"040051121000195","019011112586793",24.49,38,0.333,301.88,448.99,57.9,54.8,0.379,290984.10000016,290998.20000016,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055227,633548.00
05/25/2014 18:00,0,2.598,ACTIVE,215.09,365.49,59.944,1401055205,"274151322000083","019011112586793",27.69,48.00,0,328.22,378.12,72.8,68.3,0.526,131062.0,131062.0,3206,0,0,0,L,1151911521,0,122.23,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055229,633549.00
05/25/2014 18:00,0,2.609,ACTIVE,215.77,349.26,59.965,1401055205,"274151322000076","019011112586793",28.41,46.80,0,328.82,379.32,75.0,70.5,0.517,133358.7,133358.7,3203,0,0,0,L,1151911521,0,122.91,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055231,633550.00
05/25/2014 18:00,0,1.611,ACTIVE,216.00,415.99,59.970,1401055205,"274151322000094","019011112586793",37.93,47.00,0,379.92,440.04,61.7,57.7,0.429,78237.0,78237.0,3222,0,0,0,L,1151911521,0,122.68,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055233,633551.00
05/25/2014 18:00,0,2.500,ACTIVE,216.00,351.67,59.965,1401055205,"274151322000052","019011112586793",27.69,47.00,0,328.82,378.12,70.1,65.8,0.477,131204.9,131204.9,3160,0,0,0,L,1151911521,0,122.46,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055234,633552.00
05/25/2014 18:00,0,2.439,ACTIVE,215.77,350.17,59.954,1401055205,"274151322000085","019011112586793",27.91,47.30,0,328.82,378.42,69.0,64.7,0.468,130594.0,130594.0,3144,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055236,633553.00
05/25/2014 18:00,0,2.498,ACTIVE,215.32,355.88,59.938,1401055205,"274151322000087","019011112586793",26.80,69.30,0,329.13,378.42,67.8,63.5,0.464,125839.1,125839.1,3160,0,0,0,L,1151911521,0,122.68,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055238,633554.00
05/25/2014 18:00,0,2.396,ACTIVE,215.77,352.57,59.975,1401055205,"274151322000088","019011112586793",27.61,45.30,0,330.33,379.32,67.0,62.7,0.442,126304.0,126304.0,3150,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055240,633555.00
05/25/2014 18:00,0,2.742,ACTIVE,216.00,349.86,59.970,1401055205,"274151322000095","019011112586793",28.01,48.80,0,329.13,379.92,77.9,73.3,0.521,131924.4,131924.4,3174,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055242,633556.00
05/25/2014 18:00,0,1.674,ACTIVE,216.67,405.17,59.965,1401055205,"274151322000068","019011112586793",37.39,46.60,0,376.01,439.74,63.4,59.3,0.420,76061.8,76061.8,3179,0,0,0,L,1151911521,0,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055243,633557.00
05/25/2014 18:00,0,2.455,ACTIVE,215.54,360.99,59.975,1401055205,"274151322000054","019011112586793",27.73,46.80,0,328.82,379.02,68.9,64.6,0.473,129292.7,129292.7,3143,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401055245,633558.00
05/25/2014 18:15,1,1.811,ACTIVE,213.5,382.42,60.03,1401056103,"040051121000097","019011112586793",25.25,37,0.277,299.43,449.90,45.5,37.6,0.194,304930.49999996,304943.09999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056106,633559.00
05/25/2014 18:15,1,1.868,ACTIVE,212.9,405.64,60.03,1401056103,"040051121000095","019011112586793",22.69,38,0.236,296.03,445.36,42.1,31.4,0.106,274188.99999996,274200.09999992,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056109,633560.00
05/25/2014 18:15,1,1.149,ACTIVE,213.3,359.21,60.03,1401056103,"033051125000132","019011112586793",33.38,36,0.237,313.69,444.68,38.1,39.2,0.179,248970.19999946,248980.69999946,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056111,633561.00
05/25/2014 18:15,1,1.056,ACTIVE,213.8,389.31,60.03,1401056103,"033051125000135","019011112586793",33.99,36,0.208,313.15,442.11,35.7,29.0,0.122,245033.99999986,245044.19999986,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056113,633562.00
05/25/2014 18:15,1,1.835,ACTIVE,213.2,376.65,60.03,1401056103,"040051121000116","019011112586793",24.91,36,0.267,295.40,447.98,45.5,45.2,0.188,288618.39999989,288630.39999989,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056115,633563.00
05/25/2014 18:15,1,1.777,ACTIVE,213.7,384.23,60.00,1401056103,"040051121000068","019011112586793",22.70,39,0.236,303.84,447.33,40.1,41.1,0.119,279510.49999996,279521.49999996,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056118,633564.00
05/25/2014 18:15,1,1.304,ACTIVE,213.8,385.54,60.03,1401056103,"033051125000118","019011112586793",38.17,37,0.326,299.03,447.93,49.5,52.5,0.247,317138.60000013,317150.90000013,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056120,633565.00
05/25/2014 18:15,1,1.301,ACTIVE,213.1,417.67,60.03,1401056103,"033051125000150","019011112586793",37.68,37,0.307,298.05,450.95,48.8,51.9,0.129,320018.8999997,320031.29999968,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056122,633566.00
05/25/2014 18:15,1,1.694,ACTIVE,213.5,386.49,60.00,1401056103,"040051121000185","019011112586793",24.67,36,0.251,300.14,449.48,41.6,39.5,0.125,288421.20000005,288432.80000005,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056124,633567.00
05/25/2014 18:15,1,1.739,ACTIVE,213.1,333.73,60.03,1401056103,"040051121000195","019011112586793",24.48,37,0.271,300.02,447.83,42.3,43.8,0.338,290998.20000016,291010.20000016,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056127,633568.00
05/25/2014 18:15,0,1.953,ACTIVE,214.19,354.67,59.933,1401056103,"274151322000083","019011112586793",27.53,45.80,0,333.33,376.92,54.4,50.6,0.389,131077.6,131077.6,3207,0,0,0,L,1151911521,0,121.78,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056129,633569.00
05/25/2014 18:15,0,1.990,ACTIVE,214.87,351.07,59.970,1401056103,"274151322000076","019011112586793",27.71,44.50,0,335.14,378.12,55.9,52.0,0.389,133374.6,133374.6,3204,0,0,0,L,1151911521,0,122.23,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056130,633570.00
05/25/2014 18:15,0,1.238,ACTIVE,214.64,400.66,59.959,1401056103,"274151322000094","019011112586793",36.96,45.80,0,333.63,432.52,46.6,43.1,0.323,78250.1,78250.1,3223,0,0,0,L,1151911521,0,121.78,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056132,633571.00
05/25/2014 18:15,0,1.861,ACTIVE,214.41,350.47,59.965,1401056103,"274151322000052","019011112586793",27.77,44.80,0,333.63,375.41,52.3,48.6,0.362,131219.7,131219.7,3161,0,0,0,L,1151911521,0,121.55,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056134,633572.00
05/25/2014 18:15,0,1.826,ACTIVE,214.64,346.26,59.970,1401056103,"274151322000085","019011112586793",27.77,45.30,0,334.24,376.01,51.4,47.6,0.358,130608.7,130608.7,3145,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056135,633573.00
05/25/2014 18:15,0,1.848,ACTIVE,214.19,354.37,59.970,1401056103,"274151322000087","019011112586793",27.12,65.70,0,333.33,374.51,50.7,47.0,0.349,125853.5,125853.5,3161,0,0,0,L,1151911521,0,122.01,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056137,633574.00
05/25/2014 18:15,0,1.770,ACTIVE,213.96,351.07,59.970,1401056103,"274151322000088","019011112586793",27.49,43.40,0,332.43,374.51,49.3,45.6,0.323,126318.1,126318.1,3151,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056139,633575.00
05/25/2014 18:15,0,2.068,ACTIVE,213.96,347.46,59.970,1401056103,"274151322000095","019011112586793",27.71,46.20,0,333.63,379.02,58.0,54.1,0.393,131941.0,131941.0,3175,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056141,633576.00
05/25/2014 18:15,0,1.250,ACTIVE,214.87,407.57,59.965,1401056103,"274151322000068","019011112586793",37.17,45.30,0,334.84,439.43,46.8,43.3,0.318,76075.1,76075.1,3180,0,0,0,L,1151911521,0,122.46,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056143,633577.00
05/25/2014 18:15,0,1.816,ACTIVE,214.19,349.56,59.949,1401056103,"274151322000054","019011112586793",27.59,44.80,0,333.33,376.01,50.8,47.1,0.340,129307.2,129307.2,3144,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056144,633578.00
05/25/2014 18:15,1,1.714,ACTIVE,213.4,388.49,60.00,1401056103,"040051121000097","019011112586793",25.26,37,0.278,316.60,428.50,43.0,44.9,0.140,304943.09999996,304944.39999996,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056106,633579.00
05/25/2014 18:15,1,1.782,ACTIVE,212.9,394.78,60.03,1401056103,"040051121000095","019011112586793",22.69,38,0.224,309.78,409.72,40.2,32.4,0.075,274200.09999992,274201.19999994,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056108,633580.00
