ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 18:15,1,1.098,ACTIVE,213.2,364.06,60.00,1401056103,"033051125000132","019011112586793",33.44,36,0.219,312.92,407.43,36.5,28.0,0.187,248980.69999946,248981.69999946,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056111,633581.00
05/25/2014 18:15,1,1.010,ACTIVE,213.8,324.15,60.00,1401056103,"033051125000135","019011112586793",34.00,36,0.223,312.61,443.87,34.1,35.0,0.266,245044.19999986,245045.19999986,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056113,633582.00
05/25/2014 18:15,1,1.766,ACTIVE,212.8,381.86,60.03,1401056103,"040051121000116","019011112586793",25.04,35,0.274,311.05,423.82,44.0,33.8,0.252,288630.39999989,288631.79999989,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056116,633583.00
05/25/2014 18:15,1,1.704,ACTIVE,212.7,367.51,60.00,1401056103,"040051121000068","019011112586793",22.83,39,0.232,315.29,411.83,38.7,29.7,0.196,279521.49999996,279522.59999998,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056118,633584.00
05/25/2014 18:15,1,1.269,ACTIVE,213.0,397.33,60.03,1401056103,"033051125000118","019011112586793",38.05,37,0.287,322.12,439.72,48.0,37.6,0.199,317150.90000013,317152.30000013,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056120,633585.00
05/25/2014 18:15,1,1.256,ACTIVE,213.2,355.97,60.00,1401056103,"033051125000150","019011112586793",37.92,37,0.303,321.39,440.97,47.4,50.5,0.355,320031.29999968,320032.79999968,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056122,633586.00
05/25/2014 18:15,1,1.652,ACTIVE,213.4,360.72,60.03,1401056103,"040051121000185","019011112586793",24.56,36,0.263,314.66,416.32,40.3,32.2,0.198,288432.80000005,288434.00000005,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056124,633587.00
05/25/2014 18:15,1,1.702,ACTIVE,213.5,345.96,60.00,1401056103,"040051121000195","019011112586793",24.41,37,0.267,316.78,418.65,41.3,43.0,0.297,291010.20000016,291011.40000016,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056127,633588.00
05/25/2014 18:15,0,1.898,ACTIVE,215.09,352.57,59.965,1401056103,"274151322000083","019011112586793",27.71,45.30,0,333.03,365.49,53.3,49.5,0.384,131079.2,131079.2,3208,0,0,0,L,1151911521,0,122.01,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056129,633589.00
05/25/2014 18:15,0,1.906,ACTIVE,215.09,356.18,59.959,1401056103,"274151322000076","019011112586793",28.21,44.30,0,334.54,366.40,54.5,50.7,0.380,133376.3,133376.3,3205,0,0,0,L,1151911521,0,122.23,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056130,633590.00
05/25/2014 18:15,0,1.176,ACTIVE,215.09,407.27,59.954,1401056103,"274151322000094","019011112586793",37.61,45.30,0,382.33,419.60,44.8,41.3,0.305,78251.5,78251.5,3224,0,0,0,L,1151911521,0,122.23,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056132,633591.00
05/25/2014 18:15,0,1.822,ACTIVE,214.41,344.76,59.970,1401056103,"274151322000052","019011112586793",27.61,44.50,0,333.03,364.29,50.9,47.2,0.340,131221.3,131221.3,3162,0,0,0,L,1151911521,0,121.78,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056134,633592.00
05/25/2014 18:15,0,1.793,ACTIVE,214.87,349.26,59.959,1401056103,"274151322000085","019011112586793",27.59,45.00,0,333.93,363.99,50.1,46.4,0.327,130610.2,130610.2,3146,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056135,633593.00
05/25/2014 18:15,0,1.807,ACTIVE,214.64,354.07,59.933,1401056103,"274151322000087","019011112586793",27.12,65.00,0,332.73,363.99,49.6,46.0,0.336,125855.0,125855.0,3162,0,0,0,L,1151911521,0,122.01,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056137,633594.00
05/25/2014 18:15,0,1.730,ACTIVE,214.19,345.06,59.965,1401056103,"274151322000088","019011112586793",27.45,43.20,0,333.33,363.09,48.1,44.5,0.327,126319.6,126319.6,3152,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056139,633595.00
05/25/2014 18:15,0,2.035,ACTIVE,214.87,353.47,59.970,1401056103,"274151322000095","019011112586793",27.71,45.80,0,333.33,367.30,57.0,53.1,0.380,131942.7,131942.7,3176,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056141,633596.00
05/25/2014 18:15,0,1.221,ACTIVE,215.77,409.38,59.965,1401056103,"274151322000068","019011112586793",37.35,45.00,0,385.03,424.71,46.2,42.7,0.314,76076.5,76076.5,3181,0,0,0,L,1151911521,0,122.46,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056142,633597.00
05/25/2014 18:15,0,1.777,ACTIVE,214.87,354.07,59.970,1401056103,"274151322000054","019011112586793",27.71,44.30,0,332.73,363.99,49.9,46.2,0.340,129308.8,129308.8,3145,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056144,633598.00
05/25/2014 18:15,1,1.773,ACTIVE,213.8,336.18,60.03,1401056103,"040051121000097","019011112586793",25.18,37,0.283,316.81,427.55,44.4,45.7,0.332,304944.39999996,304947.09999996,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056106,633599.00
05/25/2014 18:15,1,1.842,ACTIVE,213.7,357.11,60.03,1401056103,"040051121000095","019011112586793",22.67,38,0.255,309.64,434.86,41.5,41.3,0.198,274201.19999994,274203.49999995,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056474,633600.00
05/25/2014 18:15,1,1.131,ACTIVE,214.1,403.96,60.07,1401056103,"033051125000132","019011112586793",33.53,36,0.221,312.75,408.20,37.7,29.1,0.074,248981.69999946,248983.99999947,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056477,633601.00
05/25/2014 18:15,1,1.018,ACTIVE,214.1,364.66,60.03,1401056103,"033051125000135","019011112586793",34.35,36,0.224,312.64,441.64,34.8,34.9,0.183,245045.19999986,245047.29999986,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056479,633602.00
05/25/2014 18:15,1,1.818,ACTIVE,213.8,417.12,60.03,1401056103,"040051121000116","019011112586793",25.15,35,0.282,312.37,424.01,45.5,39.2,0.090,288631.79999989,288634.49999989,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056482,633603.00
05/25/2014 18:15,1,1.762,ACTIVE,214.1,395.29,60.03,1401056103,"040051121000068","019011112586793",22.85,39,0.239,313.79,437.83,40.0,34.7,0.096,279522.59999998,279524.99999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056484,633604.00
05/25/2014 18:15,1,1.301,ACTIVE,213.8,394.00,60.00,1401056103,"033051125000118","019011112586793",38.30,37,0.296,321.62,441.16,49.6,50.8,0.325,317152.30000013,317155.30000013,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056486,633605.00
05/25/2014 18:15,1,1.308,ACTIVE,213.9,374.18,60.00,1401056103,"033051125000150","019011112586793",37.58,37,0.317,319.52,442.59,48.9,50.5,0.300,320032.79999968,320035.8999997,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056488,633606.00
05/25/2014 18:15,1,1.677,ACTIVE,214.3,403.60,60.03,1401056103,"040051121000185","019011112586793",24.86,36,0.256,314.80,443.38,41.5,33.6,0.130,288434.00000005,288436.40000005,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056491,633607.00
05/25/2014 18:15,1,1.747,ACTIVE,213.8,386.90,60.03,1401056103,"040051121000195","019011112586793",24.60,36,0.265,315.94,421.36,42.7,38.6,0.258,291011.40000016,291014.10000016,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056493,633608.00
05/25/2014 18:15,0,1.967,ACTIVE,214.64,344.15,59.970,1401056103,"274151322000083","019011112586793",27.77,45.00,0,333.33,367.00,55.2,51.4,0.384,131082.7,131082.7,3209,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056495,633609.00
05/25/2014 18:15,0,1.959,ACTIVE,216.00,349.26,59.965,1401056103,"274151322000076","019011112586793",28.41,43.80,0,335.14,367.90,56.4,52.5,0.389,133379.9,133379.9,3206,0,0,0,L,1151911521,0,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056496,633610.00
05/25/2014 18:15,0,1.232,ACTIVE,215.32,408.78,59.965,1401056103,"274151322000094","019011112586793",37.41,45.30,0,379.62,423.50,46.5,43.0,0.318,78254.4,78254.4,3225,0,0,0,L,1151911521,0,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056498,633611.00
05/25/2014 18:15,0,1.875,ACTIVE,215.54,347.16,59.970,1401056103,"274151322000052","019011112586793",27.73,44.30,0,333.63,366.10,52.7,48.9,0.345,131224.6,131224.6,3163,0,0,0,L,1151911521,0,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056500,633612.00
05/25/2014 18:15,0,1.842,ACTIVE,215.32,348.06,59.965,1401056103,"274151322000085","019011112586793",27.71,44.80,0,334.54,365.80,51.8,48.0,0.345,130613.4,130613.4,3147,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056501,633613.00
05/25/2014 18:15,0,1.863,ACTIVE,215.32,353.47,59.959,1401056103,"274151322000087","019011112586793",27.19,64.30,0,333.63,364.89,51.3,47.6,0.349,125858.2,125858.2,3163,0,0,0,L,1151911521,0,122.68,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056503,633614.00
05/25/2014 18:15,0,1.770,ACTIVE,215.32,355.58,59.959,1401056103,"274151322000088","019011112586793",27.61,42.80,0,334.24,364.59,49.5,45.9,0.331,126322.7,126322.7,3153,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056505,633615.00
05/25/2014 18:15,0,2.066,ACTIVE,215.32,358.28,59.949,1401056103,"274151322000095","019011112586793",28.17,45.50,0,333.63,368.80,59.0,55.0,0.393,131946.4,131946.4,3177,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056507,633616.00
05/25/2014 18:15,0,1.266,ACTIVE,216.00,399.46,59.933,1401056103,"274151322000068","019011112586793",37.03,45.00,0,378.12,423.50,47.2,43.7,0.314,76079.4,76079.4,3182,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056508,633617.00
05/25/2014 18:15,0,1.828,ACTIVE,215.54,354.37,59.949,1401056103,"274151322000054","019011112586793",27.69,44.00,0,333.63,365.80,51.3,47.6,0.349,129312.0,129312.0,3146,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401056510,633618.00
05/25/2014 18:31,1,1.393,ACTIVE,213.8,325.94,60.00,1401057071,"040051121000097","019011112586793",25.10,36,0.203,315.14,441.78,34.8,35.4,0.267,304947.09999996,304953.19999996,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057074,633619.00
05/25/2014 18:31,1,1.470,ACTIVE,213.7,392.55,60.03,1401057071,"040051121000095","019011112586793",22.49,37,0.236,312.40,440.18,32.9,31.3,0.042,274203.49999995,274208.89999993,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057076,633620.00
05/25/2014 18:31,1,0.895,ACTIVE,213.7,361.50,60.03,1401057071,"033051125000132","019011112586793",33.16,35,0.266,315.67,443.68,29.5,25.6,0.179,248983.99999947,248989.09999949,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057078,633621.00
05/25/2014 18:31,1,0.766,ACTIVE,214.2,391.55,60.00,1401057071,"033051125000135","019011112586793",34.77,35,0.170,313.80,444.82,26.5,16.9,0.131,245047.29999986,245051.99999986,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057080,633622.00
05/25/2014 18:31,1,1.439,ACTIVE,213.4,351.44,60.00,1401057071,"040051121000116","019011112586793",24.99,34,0.200,310.59,437.00,35.7,35.2,0.164,288634.49999989,288640.49999989,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057083,633623.00
05/25/2014 18:31,1,1.389,ACTIVE,214.0,367.86,60.00,1401057071,"040051121000068","019011112586793",22.50,38,0.234,317.02,442.75,31.1,32.1,0.094,279524.99999996,279530.4,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057085,633624.00
05/25/2014 18:31,1,1.032,ACTIVE,213.9,406.51,60.03,1401057071,"033051125000118","019011112586793",37.76,36,0.235,315.54,440.87,38.7,31.1,0.080,317155.30000013,317162.20000013,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057087,633625.00
05/25/2014 18:31,1,1.022,ACTIVE,213.6,405.27,60.03,1401057071,"033051125000150","019011112586793",37.61,36,0.231,313.79,442.80,38.2,39.8,0.075,320035.8999997,320042.69999971,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057090,633626.00
05/25/2014 18:31,1,1.284,ACTIVE,213.8,427.44,60.03,1401057071,"040051121000185","019011112586793",24.89,35,0.235,316.73,443.39,31.8,34.1,0.017,288436.40000005,288442.10000005,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057092,633627.00
05/25/2014 18:31,1,1.362,ACTIVE,213.9,360.41,60.03,1401057071,"040051121000195","019011112586793",24.26,35,0.202,316.56,442.49,32.8,33.3,0.127,291014.10000016,291019.80000016,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057094,633628.00
05/25/2014 18:31,0,1.545,ACTIVE,214.64,343.55,59.965,1401057071,"274151322000083","019011112586793",27.71,43.40,0,333.03,367.60,43.3,39.9,0.305,131090.5,131090.5,3210,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057096,633629.00
05/25/2014 18:31,0,1.525,ACTIVE,215.32,344.15,59.959,1401057071,"274151322000076","019011112586793",28.51,42.50,0,333.63,368.50,44.1,40.6,0.305,133387.8,133387.8,3207,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057098,633630.00
05/25/2014 18:31,0,0.957,ACTIVE,214.64,401.86,59.981,1401057071,"274151322000094","019011112586793",37.21,44.00,0,335.44,424.71,36.1,32.9,0.243,78260.9,78260.9,3226,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057100,633631.00
05/25/2014 18:31,0,1.473,ACTIVE,214.41,342.65,59.975,1401057071,"274151322000052","019011112586793",27.67,42.80,0,333.33,366.10,41.2,37.9,0.283,131232.0,131232.0,3164,0,0,0,L,1151911521,0,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057101,633632.00
05/25/2014 18:31,0,1.430,ACTIVE,214.87,343.25,59.970,1401057071,"274151322000085","019011112586793",27.63,43.40,0,334.54,366.10,40.0,36.7,0.274,130620.7,130620.7,3148,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057103,633633.00
05/25/2014 18:31,0,1.453,ACTIVE,214.64,342.65,59.970,1401057071,"274151322000087","019011112586793",27.17,62.00,0,333.33,366.10,40.0,36.7,0.274,125865.4,125865.4,3164,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057105,633634.00
05/25/2014 18:31,0,1.377,ACTIVE,214.19,343.55,59.970,1401057071,"274151322000088","019011112586793",27.51,41.50,0,333.03,365.49,38.3,35.1,0.261,126329.6,126329.6,3154,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057107,633635.00
05/25/2014 18:31,0,1.613,ACTIVE,214.64,353.77,59.965,1401057071,"274151322000095","019011112586793",28.05,43.80,0,332.73,369.10,45.8,42.3,0.309,131954.7,131954.7,3178,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057108,633636.00
05/25/2014 18:31,0,0.988,ACTIVE,215.32,397.05,59.970,1401057071,"274151322000068","019011112586793",37.09,43.60,0,335.74,425.61,37.0,33.8,0.239,76086.1,76086.1,3183,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057110,633637.00
05/25/2014 18:31,0,1.418,ACTIVE,214.64,350.17,59.996,1401057071,"274151322000054","019011112586793",27.69,42.80,0,333.03,366.10,39.8,36.5,0.270,129319.2,129319.2,3147,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057112,633638.00
05/25/2014 18:45,1,0.974,ACTIVE,213.2,384.70,60.03,1401057903,"040051121000097","019011112586793",25.06,35,0.178,313.21,443.97,24.3,20.5,0.037,304953.19999996,304959.19999996,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057906,633639.00
05/25/2014 18:45,1,1.066,ACTIVE,212.7,421.47,60.03,1401057903,"040051121000095","019011112586793",22.14,36,0.176,310.04,440.02,23.5,18.1,0.005,274208.89999993,274214.19999994,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057908,633640.00
05/25/2014 18:45,1,0.629,ACTIVE,212.9,429.66,60.00,1401057903,"033051125000132","019011112586793",33.01,34,0.168,314.92,442.06,20.6,13.3,0.003,248989.09999949,248994.09999949,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057910,633641.00
05/25/2014 18:45,1,0.513,ACTIVE,213.0,386.80,60.03,1401057903,"033051125000135","019011112586793",34.62,34,0.145,314.00,442.16,17.6,13.7,0.012,245051.99999986,245056.39999986,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057913,633642.00
05/25/2014 18:45,1,1.022,ACTIVE,212.6,373.16,60.00,1401057903,"040051121000116","019011112586793",24.98,33,0.201,309.48,441.90,25.4,23.0,0.052,288640.49999989,288646.49999989,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057915,633643.00
05/25/2014 18:45,1,0.982,ACTIVE,212.8,339.64,60.00,1401057903,"040051121000068","019011112586793",22.20,37,0.181,314.30,442.45,21.7,25.6,0.269,279530.4,279535.59999999,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057917,633644.00
05/25/2014 18:45,1,0.736,ACTIVE,212.8,361.04,60.00,1401057903,"033051125000118","019011112586793",37.45,35,0.245,315.07,443.27,27.4,34.1,0.138,317162.20000013,317169.10000013,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057919,633645.00
05/25/2014 18:45,1,0.713,ACTIVE,212.3,367.75,60.00,1401057903,"033051125000150","019011112586793",37.99,35,0.240,313.74,444.94,26.9,31.7,0.107,320042.69999971,320049.69999971,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057922,633646.00
05/25/2014 18:45,1,0.909,ACTIVE,213.1,321.52,60.00,1401057903,"040051121000185","019011112586793",24.20,34,0.211,314.06,443.39,21.9,30.4,0.235,288442.10000005,288447.40000005,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057924,633647.00
05/25/2014 18:45,1,0.951,ACTIVE,212.8,336.43,60.00,1401057903,"040051121000195","019011112586793",23.92,34,0.187,316.70,443.24,22.6,18.3,0.182,291019.80000016,291025.50000016,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057926,633648.00
05/25/2014 18:45,0,1.098,ACTIVE,214.19,341.45,59.959,1401057903,"274151322000083","019011112586793",27.65,41.30,0,333.03,359.78,30.8,27.8,0.208,131098.4,131098.4,3211,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057928,633649.00
05/25/2014 18:45,0,1.082,ACTIVE,214.64,341.45,59.965,1401057903,"274151322000076","019011112586793",28.23,40.40,0,333.93,360.38,30.9,27.9,0.203,133395.9,133395.9,3208,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057930,633650.00
05/25/2014 18:45,0,0.662,ACTIVE,214.19,398.86,59.959,1401057903,"274151322000094","019011112586793",37.39,42.50,0,332.13,417.19,25.1,22.3,0.168,78267.4,78267.4,3227,0,0,0,L,1151911521,0,121.78,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057932,633651.00
05/25/2014 18:45,0,1.045,ACTIVE,214.19,345.06,59.970,1401057903,"274151322000052","019011112586793",27.59,40.60,0,333.33,358.88,29.2,26.3,0.194,131239.5,131239.5,3165,0,0,0,L,1151911521,0,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057933,633652.00
05/25/2014 18:45,0,1.010,ACTIVE,214.19,343.25,59.949,1401057903,"274151322000085","019011112586793",27.51,41.50,0,333.93,357.98,28.1,25.2,0.181,130628.0,130628.0,3149,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057935,633653.00
05/25/2014 18:45,0,1.039,ACTIVE,213.96,344.76,59.965,1401057903,"274151322000087","019011112586793",26.96,58.80,0,332.73,357.98,28.4,25.4,0.186,125872.7,125872.7,3165,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057937,633654.00
05/25/2014 18:45,0,0.984,ACTIVE,213.96,342.35,59.965,1401057903,"274151322000088","019011112586793",26.90,39.80,0,333.03,357.38,26.8,24.0,0.177,126336.5,126336.5,3155,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057939,633655.00
05/25/2014 18:45,0,1.146,ACTIVE,214.19,340.25,59.965,1401057903,"274151322000095","019011112586793",27.89,41.80,0,332.73,360.99,32.4,29.4,0.212,131963.1,131963.1,3179,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057940,633656.00
05/25/2014 18:45,0,0.688,ACTIVE,214.64,404.27,59.975,1401057903,"274151322000068","019011112586793",37.49,42.00,0,331.83,421.70,26.1,23.3,0.164,76092.8,76092.8,3184,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057942,633657.00
05/25/2014 18:45,0,1.021,ACTIVE,213.96,339.65,59.959,1401057903,"274151322000054","019011112586793",27.14,40.80,0,332.43,357.98,28.1,25.2,0.181,129326.3,129326.3,3148,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057944,633658.00
05/25/2014 18:45,1,1.007,ACTIVE,212.8,407.92,60.03,1401057903,"040051121000097","019011112586793",25.10,35,0.148,314.46,440.37,25.1,17.7,0.017,304959.19999996,304959.99999996,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057906,633659.00
05/25/2014 18:45,1,1.088,ACTIVE,212.5,407.75,60.03,1401057903,"040051121000095","019011112586793",22.42,36,0.140,310.06,438.12,24.2,10.8,0.008,274214.19999994,274214.89999993,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057908,633660.00
05/25/2014 18:45,1,0.646,ACTIVE,213.3,408.84,60.00,1401057903,"033051125000132","019011112586793",33.17,33,0.174,314.26,441.67,21.3,17.7,0.012,248994.09999949,248994.59999949,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057910,633661.00
05/25/2014 18:45,1,0.514,ACTIVE,213.1,375.85,60.03,1401057903,"033051125000135","019011112586793",34.97,34,0.169,313.95,434.90,17.9,12.0,0.182,245056.39999986,245056.89999986,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057913,633662.00
05/25/2014 18:45,1,1.073,ACTIVE,212.6,332.05,60.03,1401057903,"040051121000116","019011112586793",24.68,33,0.166,309.45,434.48,26.3,23.1,0.233,288646.49999989,288647.29999989,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057915,633663.00
05/25/2014 18:45,1,1.021,ACTIVE,213.4,406.37,60.03,1401057903,"040051121000068","019011112586793",22.19,37,0.166,314.91,440.64,22.5,15.3,0.016,279535.59999999,279536.20000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057917,633664.00
05/25/2014 18:45,1,0.753,ACTIVE,212.9,418.36,60.03,1401057903,"033051125000118","019011112586793",37.96,34,0.187,316.62,436.72,28.4,26.9,0.023,317169.10000013,317169.90000013,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057919,633665.00
05/25/2014 18:45,1,0.748,ACTIVE,213.1,374.57,60.03,1401057903,"033051125000150","019011112586793",37.67,34,0.222,312.40,441.18,28.0,36.6,0.100,320049.69999971,320050.3999997,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057921,633666.00
05/25/2014 18:45,1,0.926,ACTIVE,213.4,338.81,60.03,1401057903,"040051121000185","019011112586793",24.45,34,0.177,315.23,441.05,22.5,23.9,0.258,288447.40000005,288448.10000005,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057924,633667.00
05/25/2014 18:45,1,0.992,ACTIVE,212.8,323.76,60.03,1401057903,"040051121000195","019011112586793",23.71,34,0.146,316.76,440.90,23.4,27.4,0.245,291025.50000016,291026.10000016,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057926,633668.00
05/25/2014 18:45,0,1.135,ACTIVE,213.74,347.16,59.975,1401057903,"274151322000083","019011112586793",27.79,41.00,0,333.03,353.17,31.9,28.9,0.230,131099.4,131099.4,3212,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057928,633669.00
05/25/2014 18:45,0,1.113,ACTIVE,214.19,342.65,59.975,1401057903,"274151322000076","019011112586793",28.27,40.20,0,333.93,353.17,31.9,28.8,0.217,133396.8,133396.8,3209,0,0,0,L,1151911521,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057929,633670.00
05/25/2014 18:45,0,0.707,ACTIVE,214.19,391.64,59.981,1401057903,"274151322000094","019011112586793",36.64,42.30,0,379.92,412.38,26.1,23.2,0.172,78268.1,78268.1,3228,0,0,0,L,1151911521,0,121.78,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057931,633671.00
05/25/2014 18:45,0,1.074,ACTIVE,213.96,341.45,59.981,1401057903,"274151322000052","019011112586793",27.57,40.40,0,332.73,352.57,30.1,27.1,0.199,131240.4,131240.4,3166,0,0,0,L,1151911521,0,121.55,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057933,633672.00
05/25/2014 18:45,0,1.031,ACTIVE,213.96,345.36,59.991,1401057903,"274151322000085","019011112586793",27.73,41.30,0,333.63,351.37,29.0,26.0,0.190,130628.8,130628.8,3150,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057935,633673.00
05/25/2014 18:45,0,1.064,ACTIVE,214.41,340.85,59.981,1401057903,"274151322000087","019011112586793",27.15,58.50,0,332.73,351.97,29.3,26.3,0.194,125873.6,125873.6,3166,0,0,0,L,1151911521,0,122.01,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057937,633674.00
05/25/2014 18:45,0,0.998,ACTIVE,213.96,345.66,59.986,1401057903,"274151322000088","019011112586793",27.29,39.50,0,333.03,351.37,27.6,24.7,0.181,126337.3,126337.3,3156,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057938,633675.00
05/25/2014 18:45,0,1.172,ACTIVE,213.96,342.65,59.981,1401057903,"274151322000095","019011112586793",28.17,41.50,0,333.33,354.07,33.5,30.4,0.225,131964.1,131964.1,3180,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057940,633676.00
05/25/2014 18:45,0,0.734,ACTIVE,214.64,394.05,59.981,1401057903,"274151322000068","019011112586793",36.90,42.00,0,384.43,419.60,27.4,24.5,0.168,76093.5,76093.5,3185,0,0,0,L,1151911521,0,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057942,633677.00
05/25/2014 18:45,0,1.029,ACTIVE,213.74,342.05,59.970,1401057903,"274151322000054","019011112586793",27.73,40.60,0,332.73,351.97,28.9,26.0,0.190,129327.2,129327.2,3149,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057944,633678.00
05/25/2014 18:45,1,0.903,ACTIVE,213.4,384.76,60.03,1401057906,"040051121000097","019011112586793",24.74,35,0.175,312.96,441.78,22.2,23.3,0.027,304959.99999996,304961.19999996,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057910,633679.00
05/25/2014 18:45,1,0.982,ACTIVE,213.0,422.40,60.03,1401057906,"040051121000095","019011112586793",22.16,36,0.153,311.09,438.23,21.6,14.6,0.006,274214.89999993,274215.99999995,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057913,633680.00
05/25/2014 18:45,1,0.572,ACTIVE,212.8,358.59,60.00,1401057906,"033051125000132","019011112586793",33.11,33,0.146,313.64,441.43,18.8,24.0,0.067,248994.59999949,248995.69999945,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057917,633681.00
05/25/2014 18:45,1,0.455,ACTIVE,213.2,347.89,60.03,1401057906,"033051125000135","019011112586793",34.89,34,0.153,314.70,441.46,15.8,15.6,0.091,245056.89999986,245057.69999986,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058286,633682.00
05/25/2014 18:45,1,0.957,ACTIVE,212.5,395.61,60.03,1401057906,"040051121000116","019011112586793",24.54,33,0.168,310.43,439.77,23.3,16.0,0.022,288647.29999989,288648.69999989,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058290,633683.00
05/25/2014 18:45,1,0.903,ACTIVE,213.5,411.29,60.03,1401057906,"040051121000068","019011112586793",22.12,37,0.152,315.83,440.73,19.8,15.4,0.005,279536.20000001,279537.4,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058293,633684.00
05/25/2014 18:45,1,0.674,ACTIVE,213.6,349.14,60.00,1401057906,"033051125000118","019011112586793",37.59,34,0.198,315.27,435.12,25.2,29.4,0.161,317169.90000013,317171.50000013,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058296,633685.00
05/25/2014 18:45,1,0.668,ACTIVE,213.2,395.88,60.03,1401057906,"033051125000150","019011112586793",37.28,34,0.148,314.49,436.75,24.8,15.8,0.105,320050.3999997,320051.99999972,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058299,633686.00
05/25/2014 18:45,1,0.829,ACTIVE,213.1,365.71,60.03,1401057906,"040051121000185","019011112586793",24.10,34,0.158,316.02,441.05,19.8,12.3,0.054,288448.10000005,288449.20000005,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058303,633687.00
05/25/2014 18:45,1,0.872,ACTIVE,212.8,336.89,60.03,1401057906,"040051121000195","019011112586793",23.77,34,0.167,315.89,441.26,20.6,22.6,0.246,291026.10000016,291027.40000016,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058306,633688.00
05/25/2014 18:45,0,1.006,ACTIVE,214.19,340.85,59.970,1401057906,"274151322000083","019011112586793",27.73,40.60,0,332.73,352.57,28.3,25.4,0.190,131101.3,131101.3,3213,0,0,0,L,1151911521,0,121.78,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058309,633689.00
05/25/2014 18:45,0,0.986,ACTIVE,214.64,339.65,59.970,1401057906,"274151322000076","019011112586793",28.25,39.80,0,333.03,353.47,28.2,25.3,0.190,133398.8,133398.8,3210,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058311,633690.00
05/25/2014 18:45,0,0.619,ACTIVE,214.41,394.95,59.970,1401057906,"274151322000094","019011112586793",36.94,42.00,0,378.12,417.49,23.0,20.2,0.150,78269.7,78269.7,3229,0,0,0,L,1151911521,0,121.78,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058314,633691.00
05/25/2014 18:45,0,0.971,ACTIVE,213.96,338.44,59.938,1401057906,"274151322000052","019011112586793",27.35,40.00,0,332.73,352.27,26.9,24.0,0.172,131242.3,131242.3,3167,0,0,0,L,1151911521,0,121.55,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058317,633692.00
05/25/2014 18:45,0,0.938,ACTIVE,214.19,339.34,59.981,1401057906,"274151322000085","019011112586793",27.17,40.80,0,333.93,351.67,25.8,23.0,0.159,130630.6,130630.6,3151,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057831,633693.00
05/25/2014 18:45,0,0.963,ACTIVE,214.41,339.34,60.007,1401057906,"274151322000087","019011112586793",26.92,57.30,0,332.73,352.27,26.3,23.4,0.164,125875.4,125875.4,3167,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057833,633694.00
05/25/2014 18:45,0,0.898,ACTIVE,213.96,342.65,60.002,1401057906,"274151322000088","019011112586793",27.14,39.30,0,333.03,350.77,24.7,21.9,0.159,126339.0,126339.0,3157,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057836,633695.00
05/25/2014 18:45,0,1.041,ACTIVE,214.19,342.65,59.975,1401057906,"274151322000095","019011112586793",28.27,41.30,0,332.73,353.47,29.8,26.9,0.199,131966.2,131966.2,3181,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057838,633696.00
05/25/2014 18:45,0,0.631,ACTIVE,215.09,405.17,59.996,1401057906,"274151322000068","019011112586793",37.71,41.50,0,375.71,416.89,24.1,21.3,0.150,76095.2,76095.2,3186,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057839,633697.00
05/25/2014 18:45,0,0.926,ACTIVE,214.19,343.55,59.975,1401057906,"274151322000054","019011112586793",27.55,40.20,0,332.73,351.67,25.9,23.0,0.172,129329.0,129329.0,3150,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057841,633698.00
05/25/2014 18:45,1,0.920,ACTIVE,213.6,346.66,60.00,1401057906,"040051121000097","019011112586793",25.01,35,0.177,315.18,441.67,22.9,20.2,0.135,304961.19999996,304961.89999996,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057910,633699.00
05/25/2014 18:45,1,0.991,ACTIVE,213.4,369.00,60.00,1401057906,"040051121000095","019011112586793",22.56,36,0.164,310.55,431.08,22.2,12.8,0.223,274215.99999995,274216.59999991,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057914,633700.00
05/25/2014 18:45,1,0.579,ACTIVE,213.1,359.47,60.00,1401057906,"033051125000132","019011112586793",33.56,33,0.154,315.27,438.42,19.3,12.5,0.071,248995.69999945,248996.19999945,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401057917,633701.00
05/25/2014 18:45,1,0.455,ACTIVE,213.9,424.67,60.03,1401057906,"033051125000135","019011112586793",35.10,33,0.159,314.06,437.99,15.9,15.7,0.000,245057.69999986,245058.09999986,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058411,633702.00
05/25/2014 18:45,1,0.983,ACTIVE,213.2,332.90,60.00,1401057906,"040051121000116","019011112586793",24.80,33,0.194,309.34,439.66,24.2,19.3,0.194,288648.69999989,288649.29999989,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058414,633703.00
05/25/2014 18:45,1,0.942,ACTIVE,213.1,371.37,60.03,1401057906,"040051121000068","019011112586793",22.09,37,0.164,316.28,435.33,20.7,16.0,0.048,279537.4,279537.9,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058418,633704.00
05/25/2014 18:45,1,0.706,ACTIVE,213.3,371.18,60.00,1401057906,"033051125000118","019011112586793",37.51,34,0.226,314.57,441.25,26.3,30.3,0.083,317171.50000013,317172.30000013,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058421,633705.00
05/25/2014 18:45,1,0.694,ACTIVE,213.9,383.75,60.00,1401057906,"033051125000150","019011112586793",37.67,34,0.191,313.86,440.10,26.0,13.4,0.186,320051.99999972,320052.69999971,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058424,633706.00
05/25/2014 18:45,1,0.852,ACTIVE,213.5,395.05,60.00,1401057906,"040051121000185","019011112586793",24.42,34,0.155,314.33,434.93,20.7,15.9,0.123,288449.20000005,288449.80000005,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058427,633707.00
05/25/2014 18:45,1,0.920,ACTIVE,213.6,388.52,60.03,1401057906,"040051121000195","019011112586793",23.82,34,0.129,317.14,441.24,21.8,19.3,0.023,291027.40000016,291027.90000016,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058430,633708.00
05/25/2014 18:45,0,1.066,ACTIVE,213.96,346.26,59.970,1401057906,"274151322000083","019011112586793",27.79,40.40,0,333.03,351.97,30.0,27.0,0.203,131102.2,131102.2,3214,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058433,633709.00
05/25/2014 18:45,0,1.041,ACTIVE,214.64,345.06,59.959,1401057906,"274151322000076","019011112586793",28.23,39.80,0,334.24,351.97,29.8,26.8,0.199,133399.6,133399.6,3211,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058436,633710.00
05/25/2014 18:45,0,0.662,ACTIVE,214.19,393.75,59.965,1401057906,"274151322000094","019011112586793",36.44,41.80,0,377.52,412.08,24.4,21.7,0.164,78270.4,78270.4,3230,0,0,0,L,1151911521,0,122.01,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058439,633711.00
05/25/2014 18:45,0,1.006,ACTIVE,214.19,339.95,59.965,1401057906,"274151322000052","019011112586793",27.75,39.80,0,333.33,351.07,28.3,25.4,0.177,131243.1,131243.1,3168,0,0,0,L,1151911521,0,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058441,633712.00
05/25/2014 18:45,0,0.979,ACTIVE,214.41,344.15,59.970,1401057906,"274151322000085","019011112586793",27.37,40.60,0,333.93,350.47,27.1,24.2,0.177,130631.4,130631.4,3152,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058444,633713.00
05/25/2014 18:45,0,1.008,ACTIVE,213.96,339.34,59.970,1401057906,"274151322000087","019011112586793",27.06,56.80,0,333.03,351.07,27.6,24.7,0.181,125876.2,125876.2,3168,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058447,633714.00
05/25/2014 18:45,0,0.928,ACTIVE,213.74,344.45,59.970,1401057906,"274151322000088","019011112586793",27.43,39.00,0,333.33,350.17,25.8,23.0,0.168,126339.8,126339.8,3158,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058450,633715.00
05/25/2014 18:45,0,1.105,ACTIVE,213.96,344.15,59.981,1401057906,"274151322000095","019011112586793",28.09,41.00,0,333.03,352.27,31.4,28.4,0.212,131967.2,131967.2,3182,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058452,633716.00
05/25/2014 18:45,0,0.686,ACTIVE,214.64,391.94,59.965,1401057906,"274151322000068","019011112586793",36.58,41.30,0,384.43,422.30,25.5,22.7,0.159,76095.9,76095.9,3187,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058454,633717.00
05/25/2014 18:45,0,0.971,ACTIVE,213.96,339.65,59.975,1401057906,"274151322000054","019011112586793",27.51,40.00,0,332.43,350.77,27.1,24.2,0.186,129329.8,129329.8,3151,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058456,633718.00
05/25/2014 19:01,1,0.859,ACTIVE,212.6,359.35,60.03,1401058867,"040051121000095","019011112586793",22.04,35,0.056,310.00,437.53,18.8,7.2,0.237,274216.59999991,274218.49999995,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058505,633719.00
05/25/2014 19:01,1,0.486,ACTIVE,213.0,410.08,60.03,1401058867,"033051125000132","019011112586793",33.35,32,0.159,314.98,440.79,16.1,12.4,0.002,248996.19999945,248998.19999945,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058507,633720.00
05/25/2014 19:01,1,0.400,ACTIVE,213.0,418.74,60.03,1401058867,"033051125000135","019011112586793",34.51,33,0.121,313.59,441.18,13.7,16.0,0.000,245058.09999986,245059.59999986,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058509,633721.00
05/25/2014 19:01,1,0.829,ACTIVE,212.8,380.39,60.03,1401058867,"040051121000116","019011112586793",24.69,32,0.154,310.92,439.52,20.3,14.9,0.022,288649.29999989,288651.49999989,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058511,633722.00
05/25/2014 19:01,1,0.790,ACTIVE,213.3,391.78,60.07,1401058867,"040051121000068","019011112586793",21.76,36,0.122,315.36,440.18,17.1,3.9,0.190,279537.9,279539.79999998,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058514,633723.00
05/25/2014 19:01,1,0.581,ACTIVE,213.1,343.34,60.03,1401058867,"033051125000118","019011112586793",37.80,33,0.196,315.37,441.04,21.8,29.5,0.147,317172.30000013,317174.80000013,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058516,633724.00
05/25/2014 19:01,1,0.575,ACTIVE,212.8,427.62,60.03,1401058867,"033051125000150","019011112586793",37.55,34,0.132,313.06,442.40,21.5,11.1,0.003,320052.69999971,320055.3999997,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058518,633725.00
05/25/2014 19:01,1,0.716,ACTIVE,213.2,375.18,60.03,1401058867,"040051121000185","019011112586793",23.94,33,0.160,314.22,440.13,17.0,16.6,0.024,288449.80000005,288451.70000005,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058520,633726.00
