ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 19:01,1,0.762,ACTIVE,212.5,343.83,60.07,1401058867,"040051121000195","019011112586793",23.33,33,0.145,316.64,441.41,17.6,16.5,0.114,291027.90000016,291030.10000016,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058523,633727.00
05/25/2014 19:01,0,0.873,ACTIVE,214.41,342.35,60.002,1401058867,"274151322000083","019011112586793",27.69,39.50,0,332.13,351.97,24.5,21.7,0.159,131105.3,131105.3,3215,0,0,0,L,1151911521,0,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058524,633728.00
05/25/2014 19:01,0,0.857,ACTIVE,214.64,339.34,59.996,1401058867,"274151322000076","019011112586793",28.03,38.80,0,333.33,352.27,24.3,21.5,0.159,133402.7,133402.7,3212,0,0,0,L,1151911521,0,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058526,633729.00
05/25/2014 19:01,0,0.533,ACTIVE,214.41,394.65,59.991,1401058867,"274151322000094","019011112586793",37.01,40.80,0,330.63,414.49,20.0,17.4,0.133,78272.9,78272.9,3231,0,0,0,L,1151911521,0,122.01,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058528,633730.00
05/25/2014 19:01,0,0.830,ACTIVE,213.96,339.04,59.970,1401058867,"274151322000052","019011112586793",27.69,38.80,0,330.63,351.37,23.3,20.6,0.150,131246.0,131246.0,3169,0,0,0,L,1151911521,0,121.55,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058530,633731.00
05/25/2014 19:01,0,0.805,ACTIVE,214.41,337.84,59.996,1401058867,"274151322000085","019011112586793",27.21,39.80,0,333.03,351.37,22.2,19.5,0.141,130634.2,130634.2,3153,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058532,633732.00
05/25/2014 19:01,0,0.836,ACTIVE,214.19,341.45,59.996,1401058867,"274151322000087","019011112586793",26.68,55.30,0,332.43,351.07,22.6,19.8,0.150,125879.0,125879.0,3169,0,0,0,L,1151911521,0,122.23,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058533,633733.00
05/25/2014 19:01,0,0.773,ACTIVE,213.96,339.95,59.996,1401058867,"274151322000088","019011112586793",26.96,38.00,0,329.43,349.86,21.1,18.5,0.137,126342.4,126342.4,3159,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058535,633734.00
05/25/2014 19:01,0,0.900,ACTIVE,214.19,343.25,59.991,1401058867,"274151322000095","019011112586793",27.85,40.00,0,332.13,352.87,25.4,22.6,0.172,131970.4,131970.4,3183,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058537,633735.00
05/25/2014 19:01,0,0.568,ACTIVE,215.32,393.45,59.986,1401058867,"274151322000068","019011112586793",36.50,40.60,0,331.23,419.00,20.9,18.3,0.133,76098.5,76098.5,3188,0,0,0,L,1151911521,0,122.46,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058539,633736.00
05/25/2014 19:01,0,0.803,ACTIVE,214.19,339.95,59.986,1401058867,"274151322000054","019011112586793",27.25,39.00,0,331.23,350.77,22.2,19.5,0.141,129332.5,129332.5,3152,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058540,633737.00
05/25/2014 19:01,1,0.770,ACTIVE,213.2,392.18,60.03,1401058867,"040051121000097","019011112586793",24.88,34,0.143,317.00,441.83,19.0,11.8,0.107,304961.89999996,304964.29999996,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401058542,633738.00
05/25/2014 19:15,1,0.631,ACTIVE,212.7,401.50,60.03,1401059705,"040051121000097","019011112586793",24.38,32,0.133,315.51,441.19,15.3,3.3,0.087,304964.29999996,304967.39999996,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059708,633739.00
05/25/2014 19:15,1,0.712,ACTIVE,212.7,352.44,60.03,1401059705,"040051121000095","019011112586793",21.63,33,0.151,310.12,437.06,15.3,11.7,0.032,274218.49999995,274221.19999994,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059710,633740.00
05/25/2014 19:15,1,0.401,ACTIVE,213.5,328.23,60.03,1401059705,"033051125000132","019011112586793",32.53,31,0.121,315.98,440.48,13.0,6.7,0.257,248998.19999945,249000.69999945,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059713,633741.00
05/25/2014 19:15,1,0.369,ACTIVE,213.3,378.40,60.03,1401059705,"033051125000135","019011112586793",32.95,32,0.136,313.33,440.90,12.1,10.8,0.004,245059.59999986,245061.99999986,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059715,633742.00
05/25/2014 19:15,1,0.684,ACTIVE,212.8,397.45,60.03,1401059705,"040051121000116","019011112586793",24.13,31,0.142,309.63,439.10,16.4,14.5,0.002,288651.49999989,288654.69999989,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059718,633743.00
05/25/2014 19:15,1,0.627,ACTIVE,212.7,331.95,60.03,1401059705,"040051121000068","019011112586793",21.73,34,0.097,315.96,439.63,13.5,12.3,0.165,279539.79999998,279542.4,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059720,633744.00
05/25/2014 19:15,1,0.474,ACTIVE,213.0,388.96,60.00,1401059705,"033051125000118","019011112586793",37.29,32,0.139,316.88,441.39,17.6,14.1,0.009,317174.80000013,317178.70000013,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059722,633745.00
05/25/2014 19:15,1,0.462,ACTIVE,212.5,351.66,60.03,1401059705,"033051125000150","019011112586793",37.36,32,0.132,314.47,442.75,17.1,12.3,0.070,320055.3999997,320059.09999969,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059725,633746.00
05/25/2014 19:15,1,0.589,ACTIVE,212.9,337.77,60.03,1401059705,"040051121000185","019011112586793",23.23,32,0.151,314.39,439.78,13.6,12.2,0.116,288451.70000005,288454.20000005,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059727,633747.00
05/25/2014 19:15,1,0.595,ACTIVE,213.1,329.19,60.03,1401059705,"040051121000195","019011112586793",23.29,32,0.005,317.29,440.91,13.8,15.1,0.262,291030.10000016,291032.90000016,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059729,633748.00
05/25/2014 19:15,0,0.691,ACTIVE,213.74,337.84,59.975,1401059705,"274151322000083","019011112586793",27.45,38.00,0,330.33,349.56,19.3,16.7,0.128,131109.9,131109.9,3216,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059731,633749.00
05/25/2014 19:15,0,0.684,ACTIVE,214.41,338.14,60.007,1401059705,"274151322000076","019011112586793",27.81,37.30,0,330.33,349.26,19.3,16.7,0.124,133407.2,133407.2,3213,0,0,0,L,1151911521,0,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059733,633750.00
05/25/2014 19:15,0,0.416,ACTIVE,213.74,397.66,59.970,1401059705,"274151322000094","019011112586793",37.35,39.50,0,333.93,410.88,15.6,13.1,0.097,78276.5,78276.5,3232,0,0,0,L,1151911521,0,121.78,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059734,633751.00
05/25/2014 19:15,0,0.670,ACTIVE,213.51,340.25,59.981,1401059705,"274151322000052","019011112586793",27.39,37.30,0,328.52,348.66,18.6,16.0,0.119,131250.3,131250.3,3170,0,0,0,L,1151911521,0,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059735,633752.00
05/25/2014 19:15,0,0.635,ACTIVE,214.19,338.74,59.981,1401059705,"274151322000085","019011112586793",27.25,38.20,0,329.43,347.76,17.6,15.0,0.110,130638.2,130638.2,3154,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059737,633753.00
05/25/2014 19:15,0,0.658,ACTIVE,213.74,339.34,59.981,1401059705,"274151322000087","019011112586793",26.82,52.50,0,329.43,348.66,17.9,15.3,0.102,125883.1,125883.1,3170,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059739,633754.00
05/25/2014 19:15,0,0.615,ACTIVE,213.74,338.74,59.981,1401059705,"274151322000088","019011112586793",26.76,36.50,0,332.43,347.76,16.7,14.2,0.106,126346.2,126346.2,3160,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059741,633755.00
05/25/2014 19:15,0,0.709,ACTIVE,213.96,341.45,59.991,1401059705,"274151322000095","019011112586793",27.61,38.40,0,328.82,349.56,19.9,17.3,0.119,131975.1,131975.1,3184,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059742,633756.00
05/25/2014 19:15,0,0.447,ACTIVE,214.64,390.44,59.996,1401059705,"274151322000068","019011112586793",36.56,39.00,0,334.54,411.18,16.5,14.0,0.102,76102.3,76102.3,3189,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059744,633757.00
05/25/2014 19:15,0,0.637,ACTIVE,214.19,340.55,59.981,1401059705,"274151322000054","019011112586793",27.21,37.50,0,328.82,348.66,17.6,15.0,0.115,129336.6,129336.6,3153,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059746,633758.00
05/25/2014 19:16,1,0.571,ACTIVE,213.5,348.82,60.03,1401059761,"040051121000097","019011112586793",24.41,32,0.154,315.91,440.84,13.8,15.4,0.075,304967.39999996,304967.89999996,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059764,633759.00
05/25/2014 19:16,1,0.652,ACTIVE,212.8,369.79,60.03,1401059761,"040051121000095","019011112586793",21.69,33,0.147,310.58,436.64,14.0,14.9,0.007,274221.19999994,274221.59999992,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059766,633760.00
05/25/2014 19:16,1,0.364,ACTIVE,213.4,418.03,60.03,1401059761,"033051125000132","019011112586793",32.70,31,0.094,316.75,440.16,11.8,8.5,0.000,249000.69999945,249001.19999945,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059768,633761.00
05/25/2014 19:16,1,0.343,ACTIVE,213.3,407.00,60.03,1401059761,"033051125000135","019011112586793",32.48,32,0.000,315.84,440.77,11.1,14.7,0.000,245061.99999986,245062.39999986,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059770,633762.00
05/25/2014 19:16,1,0.615,ACTIVE,213.1,384.13,60.03,1401059761,"040051121000116","019011112586793",24.38,31,0.153,310.32,438.28,14.9,13.0,0.005,288654.69999989,288655.29999989,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059773,633763.00
05/25/2014 19:16,1,0.575,ACTIVE,213.3,394.53,60.03,1401059761,"040051121000068","019011112586793",21.51,34,0.153,316.64,439.44,12.3,15.5,0.001,279542.4,279542.9,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059775,633764.00
05/25/2014 19:16,1,0.435,ACTIVE,212.8,373.26,60.03,1401059761,"033051125000118","019011112586793",36.87,32,0.147,316.21,441.17,15.9,12.2,0.024,317178.70000013,317179.20000013,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059777,633765.00
05/25/2014 19:16,1,0.422,ACTIVE,213.3,344.45,60.03,1401059761,"033051125000150","019011112586793",37.06,32,0.156,313.96,441.58,15.5,15.7,0.119,320059.09999969,320059.79999968,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059779,633766.00
05/25/2014 19:16,1,0.546,ACTIVE,213.5,345.86,60.07,1401059761,"040051121000185","019011112586793",22.82,31,0.133,315.06,439.55,12.4,13.4,0.053,288454.20000005,288454.70000005,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059782,633767.00
05/25/2014 19:16,1,0.536,ACTIVE,213.4,395.62,60.03,1401059761,"040051121000195","019011112586793",23.21,31,0.133,316.29,439.60,12.3,10.6,0.001,291032.90000016,291033.30000016,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059784,633768.00
05/25/2014 19:16,0,0.623,ACTIVE,214.19,336.94,60.023,1401059761,"274151322000083","019011112586793",27.47,37.50,0,332.73,345.96,17.4,14.8,0.106,131110.6,131110.6,3217,0,0,0,L,1151911521,0,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059786,633769.00
05/25/2014 19:16,0,0.615,ACTIVE,214.41,339.04,59.991,1401059761,"274151322000076","019011112586793",27.95,36.80,0,333.03,345.96,17.4,14.9,0.110,133408.0,133408.0,3214,0,0,0,L,1151911521,0,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059787,633770.00
05/25/2014 19:16,0,0.383,ACTIVE,214.19,393.75,59.991,1401059761,"274151322000094","019011112586793",36.82,39.30,0,382.33,411.48,14.2,11.8,0.093,78277.1,78277.1,3233,0,0,0,L,1151911521,0,122.01,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059789,633771.00
05/25/2014 19:16,0,0.615,ACTIVE,213.74,339.65,60.018,1401059761,"274151322000052","019011112586793",27.21,36.80,0,332.13,345.66,17.0,14.5,0.106,131251.1,131251.1,3171,0,0,0,L,1151911521,0,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059791,633772.00
05/25/2014 19:16,0,0.582,ACTIVE,213.96,339.95,59.996,1401059761,"274151322000085","019011112586793",27.29,37.80,0,333.03,345.36,16.1,13.6,0.097,130638.9,130638.9,3155,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059792,633773.00
05/25/2014 19:16,0,0.602,ACTIVE,213.96,338.44,60.002,1401059761,"274151322000087","019011112586793",26.66,51.80,0,332.43,345.36,16.2,13.8,0.097,125883.8,125883.8,3171,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059916,633774.00
05/25/2014 19:16,0,0.566,ACTIVE,213.74,336.64,59.991,1401059761,"274151322000088","019011112586793",26.46,36.00,0,332.43,344.45,15.2,12.8,0.084,126346.9,126346.9,3161,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059918,633775.00
05/25/2014 19:16,0,0.633,ACTIVE,213.74,340.25,59.996,1401059761,"274151322000095","019011112586793",27.83,38.20,0,331.23,345.96,17.9,15.3,0.115,131975.9,131975.9,3185,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059920,633776.00
05/25/2014 19:16,0,0.396,ACTIVE,214.41,398.56,59.996,1401059761,"274151322000068","019011112586793",37.27,38.80,0,334.24,412.38,14.9,12.5,0.088,76103.0,76103.0,3190,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059922,633777.00
05/25/2014 19:16,0,0.582,ACTIVE,213.51,339.04,59.991,1401059761,"274151322000054","019011112586793",27.21,37.30,0,330.93,345.36,16.1,13.6,0.106,129337.3,129337.3,3154,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059923,633778.00
05/25/2014 19:15,1,0.542,ACTIVE,213.7,408.74,60.00,1401059749,"040051121000097","019011112586793",24.36,32,0.146,315.63,439.74,13.1,13.7,0.000,304967.89999996,304968.19999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059752,633779.00
05/25/2014 19:15,1,0.626,ACTIVE,212.7,349.56,60.03,1401059749,"040051121000095","019011112586793",21.58,33,0.145,309.28,435.57,13.4,14.4,0.026,274221.59999992,274221.79999991,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059754,633780.00
05/25/2014 19:15,1,0.350,ACTIVE,212.6,329.63,60.03,1401059749,"033051125000132","019011112586793",32.42,31,0.148,316.80,439.89,11.3,6.2,0.212,249001.19999945,249001.39999944,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059756,633781.00
05/25/2014 19:15,1,0.332,ACTIVE,213.5,365.95,60.03,1401059749,"033051125000135","019011112586793",32.37,31,0.142,315.65,437.79,10.7,11.5,0.007,245062.39999986,245062.59999986,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059758,633782.00
05/25/2014 19:15,1,0.585,ACTIVE_NO_POWER,213.0,415.67,60.03,1401059749,"040051121000116","019011112586793",24.35,31,0.000,312.61,435.95,14.1,0.0,0.000,288655.29999989,288655.49999989,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059761,633783.00
05/25/2014 19:15,1,0.551,ACTIVE,212.3,390.65,60.03,1401059749,"040051121000068","019011112586793",21.31,33,0.145,314.48,438.22,11.7,14.4,0.000,279542.9,279543.09999999,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401059763,633784.00
05/25/2014 19:15,1,0.408,ACTIVE,213.1,401.73,60.03,1401059749,"033051125000118","019011112586793",37.36,32,0.141,316.33,435.07,15.2,14.0,0.002,317179.20000013,317179.60000013,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060020,633785.00
05/25/2014 19:15,1,0.400,ACTIVE,213.0,384.05,60.03,1401059749,"033051125000150","019011112586793",37.14,32,0.148,314.21,437.07,14.7,12.0,0.007,320059.79999968,320060.09999969,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060022,633786.00
05/25/2014 19:15,1,0.516,ACTIVE,213.1,400.30,60.03,1401059749,"040051121000185","019011112586793",22.91,31,0.108,315.68,438.95,11.7,9.3,0.000,288454.70000005,288455.00000005,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060024,633787.00
05/25/2014 19:15,1,0.513,ACTIVE,213.2,346.58,60.03,1401059749,"040051121000195","019011112586793",22.87,31,0.145,317.27,440.26,11.6,11.7,0.064,291033.30000016,291033.60000016,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060027,633788.00
05/25/2014 19:15,0,0.590,ACTIVE,213.74,338.74,59.975,1401059749,"274151322000083","019011112586793",27.37,37.30,0,332.43,345.06,16.3,13.8,0.106,131111.1,131111.1,3218,0,0,0,L,1151911521,0,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060028,633789.00
05/25/2014 19:15,0,0.594,ACTIVE,214.19,340.25,59.954,1401059749,"274151322000076","019011112586793",27.55,36.50,0,333.33,345.36,16.6,14.1,0.102,133408.5,133408.5,3215,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060030,633790.00
05/25/2014 19:15,0,0.361,ACTIVE,213.96,388.94,59.981,1401059749,"274151322000094","019011112586793",36.44,39.00,0,383.23,409.98,13.4,11.1,0.084,78277.5,78277.5,3234,0,0,0,L,1151911521,0,121.78,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060032,633791.00
05/25/2014 19:15,0,0.584,ACTIVE,213.51,338.44,59.944,1401059749,"274151322000052","019011112586793",27.14,36.80,0,332.13,345.06,16.0,13.6,0.097,131251.5,131251.5,3172,0,0,0,L,1151911521,0,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060033,633792.00
05/25/2014 19:15,0,0.553,ACTIVE,213.96,336.34,59.986,1401059749,"274151322000085","019011112586793",27.25,37.80,0,333.33,345.06,15.2,12.8,0.088,130639.3,130639.3,3156,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060035,633793.00
05/25/2014 19:15,0,0.562,ACTIVE,213.96,337.24,59.975,1401059749,"274151322000087","019011112586793",26.88,51.50,0,332.43,344.15,15.3,12.9,0.093,125884.3,125884.3,3172,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060037,633794.00
05/25/2014 19:15,0,0.533,ACTIVE,213.51,337.84,59.959,1401059749,"274151322000088","019011112586793",26.64,35.80,0,332.43,343.85,14.4,12.0,0.093,126347.3,126347.3,3162,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060039,633795.00
05/25/2014 19:15,0,0.375,ACTIVE,214.64,399.76,59.986,1401059749,"274151322000068","019011112586793",37.41,38.60,0,385.03,410.88,14.2,11.7,0.080,76103.4,76103.4,3191,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060043,633796.00
05/25/2014 19:15,0,0.561,ACTIVE,213.74,339.95,59.981,1401059749,"274151322000054","019011112586793",26.72,37.00,0,331.53,343.85,15.2,12.7,0.093,129337.7,129337.7,3155,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060044,633797.00
05/25/2014 19:15,0,0.604,ACTIVE,213.74,336.04,59.981,1401059749,"274151322000095","019011112586793",27.31,38.00,0,332.13,344.45,16.7,14.2,0.097,131976.4,131976.4,3186,0,0,0,L,1151911521,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060046,633798.00
05/25/2014 19:30,1,0.494,ACTIVE_NO_POWER,213.7,386.36,60.03,1401060604,"040051121000097","019011112586793",24.45,31,0.024,314.88,440.33,12.0,0.0,0.138,304968.19999996,304969.69999996,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060606,633799.00
05/25/2014 19:30,1,0.588,ACTIVE,212.8,396.52,60.00,1401060604,"040051121000095","019011112586793",21.51,32,0.109,309.76,436.41,12.5,7.8,0.000,274221.79999991,274223.09999992,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060608,633800.00
05/25/2014 19:30,1,0.329,ACTIVE,213.4,404.43,60.03,1401060604,"033051125000132","019011112586793",32.54,30,0.099,316.59,439.66,10.6,0.2,0.000,249001.39999944,249002.59999949,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060491,633801.00
05/25/2014 19:30,1,0.316,ACTIVE,213.5,331.59,60.03,1401060604,"033051125000135","019011112586793",32.13,31,0.142,315.01,440.59,10.1,8.1,0.167,245062.59999986,245063.89999986,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060493,633802.00
05/25/2014 19:30,1,0.541,ACTIVE,212.9,379.04,60.03,1401060604,"040051121000116","019011112586793",24.23,30,0.145,311.34,438.21,13.0,11.3,0.003,288655.49999989,288656.99999989,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060496,633803.00
05/25/2014 19:30,1,0.518,ACTIVE,213.1,338.18,60.03,1401060604,"040051121000068","019011112586793",21.30,32,0.129,314.05,439.44,10.9,13.1,0.091,279543.09999999,279544.4,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060498,633804.00
05/25/2014 19:30,1,0.381,ACTIVE,212.8,370.13,60.03,1401060604,"033051125000118","019011112586793",37.14,31,0.163,317.24,440.80,14.0,16.5,0.020,317179.60000013,317181.40000013,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060500,633805.00
05/25/2014 19:30,1,0.368,ACTIVE,212.7,354.81,60.00,1401060604,"033051125000150","019011112586793",37.16,31,0.161,315.06,441.52,13.6,14.0,0.054,320060.09999969,320061.8999997,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060502,633806.00
05/25/2014 19:30,1,0.488,ACTIVE,213.2,328.97,60.03,1401060604,"040051121000185","019011112586793",22.54,30,0.088,314.25,439.41,10.9,15.3,0.194,288455.00000005,288456.30000005,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060505,633807.00
05/25/2014 19:30,1,0.475,ACTIVE,213.0,336.69,60.03,1401060604,"040051121000195","019011112586793",22.72,30,0.129,318.57,440.18,10.7,13.6,0.112,291033.60000016,291034.90000016,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060507,633808.00
05/25/2014 19:30,0,0.525,ACTIVE,214.19,338.14,59.991,1401060604,"274151322000083","019011112586793",27.19,36.00,0,331.83,343.85,14.5,12.0,0.088,131113.2,131113.2,3219,0,0,0,L,1151911521,0,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060509,633809.00
05/25/2014 19:30,0,0.553,ACTIVE,214.64,338.74,59.996,1401060604,"274151322000076","019011112586793",27.67,35.40,0,333.33,345.06,15.5,13.1,0.088,133410.7,133410.7,3216,0,0,0,L,1151911521,0,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060510,633810.00
05/25/2014 19:30,0,0.332,ACTIVE,214.64,391.64,59.981,1401060604,"274151322000094","019011112586793",36.82,38.00,0,334.24,405.47,12.3,10.0,0.071,78279.2,78279.2,3235,0,0,0,L,1151911521,0,122.01,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060512,633811.00
05/25/2014 19:30,0,0.545,ACTIVE,213.96,337.84,59.981,1401060604,"274151322000052","019011112586793",27.15,35.60,0,331.53,344.15,15.0,12.5,0.088,131253.7,131253.7,3173,0,0,0,L,1151911521,0,121.55,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060514,633812.00
05/25/2014 19:30,0,0.516,ACTIVE,214.19,339.95,59.986,1401060604,"274151322000085","019011112586793",27.29,36.50,0,332.73,343.85,14.3,11.9,0.084,130641.4,130641.4,3157,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060515,633813.00
05/25/2014 19:30,0,0.527,ACTIVE,213.96,337.54,59.986,1401060604,"274151322000087","019011112586793",26.64,49.50,0,332.13,343.55,14.2,11.8,0.088,125886.3,125886.3,3173,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060517,633814.00
05/25/2014 19:30,0,0.510,ACTIVE,213.74,338.44,59.991,1401060604,"274151322000088","019011112586793",26.24,35.00,0,331.53,343.25,13.5,11.1,0.080,126349.2,126349.2,3163,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060639,633815.00
05/25/2014 19:30,0,0.545,ACTIVE,213.96,337.54,59.991,1401060604,"274151322000095","019011112586793",27.51,36.80,0,331.23,344.15,15.2,12.7,0.088,131978.6,131978.6,3187,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060641,633816.00
05/25/2014 19:30,0,0.354,ACTIVE,214.87,395.25,59.996,1401060604,"274151322000068","019011112586793",37.00,37.80,0,333.93,409.68,13.1,10.7,0.075,76105.2,76105.2,3192,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060642,633817.00
05/25/2014 19:30,0,0.525,ACTIVE,214.19,338.14,59.986,1401060604,"274151322000054","019011112586793",26.92,35.80,0,330.93,343.85,14.3,11.9,0.093,129339.7,129339.7,3156,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060644,633818.00
05/25/2014 19:30,1,0.475,ACTIVE_NO_POWER,213.2,416.06,60.07,1401060606,"040051121000097","019011112586793",24.44,31,0.000,315.72,438.74,11.5,0.0,0.000,304969.69999996,304970.49999996,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060611,633819.00
05/25/2014 19:30,1,0.319,ACTIVE,213.7,366.79,60.03,1401060606,"033051125000132","019011112586793",32.20,29,0.148,315.33,440.22,10.2,15.0,0.007,249002.59999949,249003.49999947,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060493,633820.00
05/25/2014 19:30,1,0.304,ACTIVE_NO_POWER,214.0,427.01,60.03,1401060606,"033051125000135","019011112586793",32.15,30,0.000,314.58,437.87,9.7,0.0,0.000,245063.89999986,245064.49999986,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060495,633821.00
05/25/2014 19:30,1,0.526,ACTIVE,213.2,330.13,60.03,1401060606,"040051121000116","019011112586793",24.01,29,0.144,311.62,435.21,12.5,10.3,0.149,288656.99999989,288657.79999989,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060498,633822.00
05/25/2014 19:30,1,0.502,ACTIVE_NO_POWER,213.0,421.11,60.07,1401060606,"040051121000068","019011112586793",21.15,31,0.000,315.24,438.13,10.5,0.0,0.050,279544.4,279544.99999996,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060500,633823.00
05/25/2014 19:30,1,0.365,ACTIVE,213.2,413.90,60.03,1401060606,"033051125000118","019011112586793",37.19,30,0.114,315.97,440.75,13.5,8.3,0.000,317181.40000013,317182.40000013,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060502,633824.00
05/25/2014 19:30,1,0.356,ACTIVE,213.2,333.00,60.03,1401060606,"033051125000150","019011112586793",37.16,31,0.154,313.97,441.11,13.1,15.6,0.202,320061.8999997,320062.99999972,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060504,633825.00
05/25/2014 19:30,1,0.468,ACTIVE_NO_POWER,213.5,415.93,60.03,1401060606,"040051121000185","019011112586793",22.67,30,0.000,315.27,437.63,10.5,0.0,0.000,288456.30000005,288456.90000005,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060506,633826.00
05/25/2014 19:30,1,0.451,ACTIVE,212.9,372.67,60.03,1401060606,"040051121000195","019011112586793",22.97,30,0.151,317.97,440.04,10.3,13.8,0.003,291034.90000016,291035.70000016,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060509,633827.00
05/25/2014 19:30,0,0.506,ACTIVE,214.19,336.64,59.996,1401060606,"274151322000083","019011112586793",27.19,35.60,0,331.83,343.55,13.9,11.5,0.093,131114.4,131114.4,3220,0,0,0,L,1151911521,0,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401060510,633828.00
05/25/2014 19:30,0,0.539,ACTIVE,214.41,339.95,59.981,1401060606,"274151322000076","019011112586793",27.45,35.00,0,333.33,344.45,15.0,12.5,0.097,133412.0,133412.0,3217,0,0,0,L,1151911521,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061002,633829.00
05/25/2014 19:30,0,0.324,ACTIVE,214.19,391.04,59.996,1401060606,"274151322000094","019011112586793",36.48,37.50,0,333.93,405.47,12.1,9.7,0.075,78280.2,78280.2,3236,0,0,0,L,1151911521,0,122.01,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061004,633830.00
05/25/2014 19:30,0,0.531,ACTIVE,214.19,339.65,59.996,1401060606,"274151322000052","019011112586793",26.86,35.20,0,332.13,343.85,14.5,12.0,0.093,131254.9,131254.9,3174,0,0,0,L,1151911521,0,121.78,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061006,633831.00
05/25/2014 19:30,0,0.492,ACTIVE,214.41,339.34,59.975,1401060606,"274151322000085","019011112586793",27.57,35.80,0,333.33,343.55,13.8,11.3,0.080,130642.6,130642.6,3158,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061007,633832.00
05/25/2014 19:30,0,0.508,ACTIVE,214.19,336.04,59.981,1401060606,"274151322000087","019011112586793",26.68,48.30,0,332.13,343.25,13.8,11.4,0.075,125887.5,125887.5,3174,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061009,633833.00
05/25/2014 19:30,0,0.486,ACTIVE,213.96,336.64,59.986,1401060606,"274151322000088","019011112586793",26.52,34.50,0,332.73,343.25,13.1,10.7,0.084,126350.3,126350.3,3164,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061011,633834.00
05/25/2014 19:30,0,0.531,ACTIVE,214.19,339.65,59.954,1401060606,"274151322000095","019011112586793",27.17,36.00,0,332.73,343.55,14.6,12.2,0.088,131979.9,131979.9,3188,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061013,633835.00
05/25/2014 19:30,0,0.342,ACTIVE,214.64,393.15,59.986,1401060606,"274151322000068","019011112586793",36.76,37.30,0,333.93,407.57,12.5,10.2,0.080,76106.3,76106.3,3193,0,0,0,L,1151911521,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061014,633836.00
05/25/2014 19:30,0,0.508,ACTIVE,213.96,336.04,59.981,1401060606,"274151322000054","019011112586793",26.74,35.40,0,331.83,343.25,13.8,11.4,0.080,129340.9,129340.9,3157,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061016,633837.00
05/25/2014 19:30,1,0.563,ACTIVE_NO_POWER,213.4,399.89,60.03,1401060606,"040051121000095","019011112586793",21.61,32,0.000,310.67,432.20,12.1,0.0,0.000,274223.09999992,274223.99999996,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061018,633838.00
05/25/2014 19:46,1,0.438,ACTIVE_NO_POWER,213.4,413.41,60.03,1401061566,"040051121000097","019011112586793",24.50,30,0.000,316.16,439.92,10.7,0.0,0.000,304970.49999996,304971.79999996,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061568,633839.00
05/25/2014 19:46,1,0.542,ACTIVE,213.0,320.48,60.07,1401061566,"040051121000095","019011112586793",21.12,31,0.024,310.93,436.38,11.3,10.8,0.250,274223.99999996,274224.89999994,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061571,633840.00
05/25/2014 19:46,1,0.294,ACTIVE,214.0,343.36,60.03,1401061566,"033051125000132","019011112586793",32.40,28,0.128,316.61,440.07,9.5,11.8,0.048,249003.49999947,249004.59999949,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061573,633841.00
05/25/2014 19:46,1,0.282,ACTIVE_NO_POWER,213.8,419.34,60.03,1401061566,"033051125000135","019011112586793",32.11,30,0.000,314.88,440.45,9.0,0.0,0.000,245064.49999986,245065.59999986,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061575,633842.00
05/25/2014 19:46,1,0.489,ACTIVE,213.4,360.58,60.03,1401061566,"040051121000116","019011112586793",23.86,28,0.137,311.12,438.51,11.6,14.7,0.008,288657.79999989,288659.09999989,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061578,633843.00
05/25/2014 19:46,1,0.458,ACTIVE_NO_POWER,213.3,419.07,60.07,1401061566,"040051121000068","019011112586793",21.35,30,0.000,316.34,439.20,9.7,0.0,0.060,279544.99999996,279546.20000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061580,633844.00
05/25/2014 19:46,1,0.337,ACTIVE,213.1,405.41,60.07,1401061566,"033051125000118","019011112586793",36.80,29,0.139,317.77,437.98,12.3,10.8,0.000,317182.40000013,317184.00000013,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061582,633845.00
05/25/2014 19:46,1,0.330,ACTIVE,213.8,408.45,60.03,1401061566,"033051125000150","019011112586793",37.20,30,0.141,314.04,440.01,12.2,6.7,0.000,320062.99999972,320064.49999972,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061584,633846.00
05/25/2014 19:46,1,0.431,ACTIVE,213.3,391.08,60.07,1401061566,"040051121000185","019011112586793",22.61,30,0.000,315.31,439.13,9.7,4.2,0.000,288456.90000005,288458.00000005,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061586,633847.00
05/25/2014 19:46,1,0.414,ACTIVE_NO_POWER,213.0,404.42,60.03,1401061566,"040051121000195","019011112586793",22.71,29,0.000,319.12,440.08,9.3,0.0,0.000,291035.70000016,291036.80000016,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061589,633848.00
05/25/2014 19:46,0,0.475,ACTIVE,214.19,336.64,60.002,1401061566,"274151322000083","019011112586793",26.66,34.50,0,332.13,343.85,12.8,10.4,0.080,131116.2,131116.2,3221,0,0,0,L,1151911521,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061590,633849.00
05/25/2014 19:46,0,0.502,ACTIVE,215.09,339.04,60.002,1401061566,"274151322000076","019011112586793",27.02,34.30,0,333.03,344.45,13.8,11.4,0.084,133414.0,133414.0,3218,0,0,0,L,1151911521,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061592,633850.00
05/25/2014 19:46,0,0.289,ACTIVE,214.64,394.05,59.991,1401061566,"274151322000094","019011112586793",37.05,36.30,0,334.84,406.37,10.9,8.6,0.066,78281.7,78281.7,3237,0,0,0,L,1151911521,0,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061594,633851.00
05/25/2014 19:46,0,0.494,ACTIVE,214.41,338.74,60.002,1401061566,"274151322000052","019011112586793",26.74,34.30,0,332.73,344.15,13.4,11.0,0.084,131256.8,131256.8,3175,0,0,0,L,1151911521,0,121.78,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061595,633852.00
05/25/2014 19:46,0,0.469,ACTIVE,214.87,339.04,60.007,1401061566,"274151322000085","019011112586793",26.54,35.00,0,333.03,344.15,12.5,10.2,0.071,130644.3,130644.3,3159,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061598,633853.00
05/25/2014 19:46,0,0.461,ACTIVE,214.64,339.34,59.991,1401061566,"274151322000087","019011112586793",26.92,46.40,0,332.43,343.55,12.6,10.2,0.075,125889.2,125889.2,3175,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061599,633854.00
05/25/2014 19:46,0,0.445,ACTIVE,213.96,339.34,59.996,1401061566,"274151322000088","019011112586793",26.48,33.50,0,332.43,343.25,11.9,9.6,0.066,126351.9,126351.9,3165,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061601,633855.00
05/25/2014 19:46,0,0.484,ACTIVE,214.64,338.14,59.991,1401061566,"274151322000095","019011112586793",27.00,35.00,0,332.13,343.85,13.3,10.9,0.080,131981.8,131981.8,3189,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061603,633856.00
05/25/2014 19:46,0,0.320,ACTIVE,215.32,388.64,59.986,1401061566,"274151322000068","019011112586793",36.40,36.50,0,334.84,407.57,11.9,9.6,0.066,76107.9,76107.9,3194,0,0,0,L,1151911521,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061605,633857.00
05/25/2014 19:46,0,0.465,ACTIVE,214.41,339.04,59.986,1401061566,"274151322000054","019011112586793",26.88,34.80,0,331.53,343.55,12.7,10.3,0.080,129342.7,129342.7,3158,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401061606,633858.00
05/25/2014 20:00,1,0.342,ACTIVE,214.1,355.28,60.03,1401062404,"040051121000097","019011112586793",23.39,30,0.137,315.40,442.15,7.9,11.4,0.003,304971.79999996,304972.99999996,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062406,633859.00
05/25/2014 20:00,1,0.431,ACTIVE,213.6,340.85,60.07,1401062404,"040051121000095","019011112586793",21.16,30,0.133,310.99,437.24,9.0,10.6,0.010,274224.89999994,274225.89999994,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062408,633860.00
05/25/2014 20:00,1,0.219,ACTIVE,214.2,375.02,60.07,1401062404,"033051125000132","019011112586793",32.28,28,0.000,317.93,439.92,7.0,9.4,0.000,249004.59999949,249005.49999947,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062411,633861.00
05/25/2014 20:00,1,0.213,ACTIVE_NO_POWER,214.3,357.47,60.07,1401062404,"033051125000135","019011112586793",31.69,29,0.067,314.31,440.12,6.7,0.0,0.200,245065.59999986,245066.69999986,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062413,633862.00
05/25/2014 20:00,1,0.346,ACTIVE_NO_POWER,213.5,400.25,60.03,1401062404,"040051121000116","019011112586793",24.19,28,0.000,311.64,439.78,8.2,0.0,0.000,288659.09999989,288660.29999989,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062415,633863.00
05/25/2014 20:00,1,0.338,ACTIVE_NO_POWER,213.8,398.42,60.03,1401062404,"040051121000068","019011112586793",20.96,29,0.000,315.09,439.64,7.0,0.0,0.000,279546.20000001,279547.29999997,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062417,633864.00
05/25/2014 20:00,1,0.252,ACTIVE,213.4,393.88,60.07,1401062404,"033051125000118","019011112586793",36.50,29,0.000,315.52,443.00,9.1,4.3,0.000,317184.00000013,317185.70000013,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062419,633865.00
05/25/2014 20:00,1,0.251,ACTIVE,213.8,374.07,60.07,1401062404,"033051125000150","019011112586793",36.70,29,0.147,314.22,444.04,9.1,12.1,0.002,320064.49999972,320066.19999971,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062422,633866.00
05/25/2014 20:00,1,0.329,ACTIVE_NO_POWER,213.8,435.12,60.07,1401062404,"040051121000185","019011112586793",21.18,29,0.000,314.27,439.82,6.8,0.0,0.004,288458.00000005,288459.00000005,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062424,633867.00
05/25/2014 20:00,1,0.286,ACTIVE_NO_POWER,213.9,407.94,60.07,1401062404,"040051121000195","019011112586793",22.16,28,0.000,317.33,441.13,6.1,0.0,0.000,291036.80000016,291037.80000016,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062426,633868.00
05/25/2014 20:00,0,0.359,ACTIVE,214.87,338.14,60.007,1401062404,"274151322000083","019011112586793",26.54,33.30,0,332.73,343.55,9.6,7.4,0.057,131118.2,131118.2,3222,0,0,0,L,1151911521,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062428,633869.00
05/25/2014 20:00,0,0.375,ACTIVE,215.32,337.84,60.012,1401062404,"274151322000076","019011112586793",27.57,33.30,0,333.63,343.85,10.5,8.2,0.062,133416.1,133416.1,3219,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062430,633870.00
05/25/2014 20:00,0,0.223,ACTIVE,214.64,380.52,59.996,1401062404,"274151322000094","019011112586793",35.58,35.20,0,334.54,402.16,8.1,5.8,0.044,78283.3,78283.3,3238,0,0,0,L,1151911521,0,122.23,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062431,633871.00
