ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 20:00,0,0.375,ACTIVE,214.19,336.34,59.996,1401062404,"274151322000052","019011112586793",27.08,33.30,0,332.73,343.85,10.3,8.0,0.057,131258.9,131258.9,3176,0,0,0,L,1151911521,0,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062433,633872.00
05/25/2014 20:00,0,0.357,ACTIVE,214.64,338.44,60.012,1401062404,"274151322000085","019011112586793",26.60,33.50,0,333.33,343.25,9.6,7.4,0.053,130646.3,130646.3,3160,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062435,633873.00
05/25/2014 20:00,0,0.363,ACTIVE,214.64,336.64,60.007,1401062404,"274151322000087","019011112586793",26.20,44.00,0,332.43,342.95,9.7,7.4,0.044,125891.2,125891.2,3176,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062437,633874.00
05/25/2014 20:00,0,0.344,ACTIVE,214.41,337.24,60.007,1401062404,"274151322000088","019011112586793",25.84,32.80,0,332.43,342.65,9.0,6.8,0.053,126353.7,126353.7,3166,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062439,633875.00
05/25/2014 20:00,0,0.367,ACTIVE,214.64,337.24,60.007,1401062404,"274151322000095","019011112586793",26.94,33.50,0,332.43,342.95,10.1,7.8,0.053,131983.8,131983.8,3190,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062441,633876.00
05/25/2014 20:00,0,0.244,ACTIVE,215.32,384.13,60.012,1401062404,"274151322000068","019011112586793",36.12,35.60,0,334.54,404.57,9.0,6.7,0.044,76109.6,76109.6,3195,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062443,633877.00
05/25/2014 20:00,0,0.354,ACTIVE,214.41,336.64,59.996,1401062404,"274151322000054","019011112586793",26.90,33.50,0,331.53,342.95,9.7,7.4,0.053,129344.6,129344.6,3159,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062445,633878.00
05/25/2014 20:00,1,0.411,ACTIVE_NO_POWER,213.2,371.58,60.00,1401062403,"040051121000095","019011112586793",20.90,30,0.000,316.87,436.91,8.4,0.0,0.000,274225.89999994,274226.09999993,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062408,633879.00
05/25/2014 20:00,1,0.214,ACTIVE,213.7,347.68,60.03,1401062403,"033051125000132","019011112586793",32.15,28,0.129,321.34,439.32,6.8,12.6,0.008,249005.49999947,249005.69999946,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062410,633880.00
05/25/2014 20:00,1,0.203,ACTIVE,213.9,345.29,60.03,1401062403,"033051125000135","019011112586793",32.13,29,0.132,319.95,439.85,6.5,14.0,0.011,245066.69999986,245066.89999986,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062412,633881.00
05/25/2014 20:00,1,0.346,ACTIVE,213.3,358.48,60.03,1401062403,"040051121000116","019011112586793",23.89,28,0.138,314.63,438.70,8.1,13.2,0.001,288660.29999989,288660.39999989,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062415,633882.00
05/25/2014 20:00,1,0.243,ACTIVE_NO_POWER,213.9,409.34,60.00,1401062403,"033051125000118","019011112586793",36.64,29,0.000,316.63,444.45,8.8,0.0,0.000,317185.70000013,317185.90000013,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062419,633883.00
05/25/2014 20:00,1,0.244,ACTIVE,212.9,365.55,60.03,1401062403,"033051125000150","019011112586793",36.65,29,0.146,315.61,444.64,8.9,12.3,0.004,320066.19999971,320066.3999997,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062421,633884.00
05/25/2014 20:00,1,0.327,ACTIVE,213.5,329.01,60.03,1401062403,"040051121000185","019011112586793",21.36,29,0.141,319.22,439.19,6.9,12.1,0.096,288459.00000005,288459.00000005,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062423,633885.00
05/25/2014 20:00,0,0.350,ACTIVE,214.87,337.54,59.949,1401062403,"274151322000083","019011112586793",26.50,33.00,0,333.03,341.45,9.4,7.1,0.057,131118.4,131118.4,3223,0,0,0,L,1151911521,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062427,633886.00
05/25/2014 20:00,0,0.369,ACTIVE,215.09,337.54,59.975,1401062403,"274151322000076","019011112586793",27.23,33.00,0,333.63,342.35,10.2,7.9,0.057,133416.4,133416.4,3220,0,0,0,L,1151911521,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062429,633887.00
05/25/2014 20:00,0,0.211,ACTIVE,214.87,388.04,59.981,1401062403,"274151322000094","019011112586793",36.40,35.20,0,371.81,389.84,7.8,5.6,0.040,78283.5,78283.5,3239,0,0,0,L,1151911521,0,122.01,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062431,633888.00
05/25/2014 20:00,0,0.367,ACTIVE,214.64,338.74,59.981,1401062403,"274151322000052","019011112586793",27.04,33.00,0,333.03,342.05,10.1,7.8,0.057,131259.2,131259.2,3177,0,0,0,L,1151911521,0,121.78,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062433,633889.00
05/25/2014 20:00,0,0.350,ACTIVE,214.64,336.64,59.970,1401062403,"274151322000085","019011112586793",26.42,33.30,0,334.24,341.75,9.4,7.1,0.049,130646.5,130646.5,3161,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062435,633890.00
05/25/2014 20:00,0,0.355,ACTIVE,214.64,337.24,60.007,1401062403,"274151322000087","019011112586793",26.02,43.80,0,333.33,341.75,9.4,7.1,0.049,125891.4,125891.4,3177,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062436,633891.00
05/25/2014 20:00,0,0.332,ACTIVE,214.64,336.94,59.975,1401062403,"274151322000088","019011112586793",25.94,32.60,0,333.03,341.45,8.8,6.5,0.049,126354.0,126354.0,3167,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062438,633892.00
05/25/2014 20:00,0,0.357,ACTIVE,214.64,337.24,59.986,1401062403,"274151322000095","019011112586793",26.92,33.30,0,333.33,341.45,9.8,7.5,0.057,131984.0,131984.0,3191,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062440,633893.00
05/25/2014 20:00,0,0.234,ACTIVE,215.54,387.74,59.996,1401062403,"274151322000068","019011112586793",36.46,35.60,0,376.92,395.55,8.7,6.5,0.040,76109.9,76109.9,3196,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062441,633894.00
05/25/2014 20:00,0,0.352,ACTIVE,214.64,337.24,59.991,1401062403,"274151322000054","019011112586793",26.36,33.50,0,332.73,341.45,9.4,7.2,0.049,129344.9,129344.9,3160,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062443,633895.00
05/25/2014 20:00,1,0.312,ACTIVE_NO_POWER,213.7,409.48,60.03,1401062403,"040051121000097","019011112586793",22.99,30,0.000,314.21,439.82,7.0,0.0,0.000,304972.99999996,304973.19999996,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062445,633896.00
05/25/2014 20:00,1,0.339,ACTIVE_NO_POWER,214.2,323.99,60.03,1401062403,"040051121000068","019011112586793",20.69,29,0.138,317.76,439.74,6.9,0.0,0.245,279547.29999997,279547.39999999,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062448,633897.00
05/25/2014 20:00,1,0.286,ACTIVE_NO_POWER,213.8,418.91,60.03,1401062403,"040051121000195","019011112586793",21.97,28,0.000,320.33,440.94,6.1,0.0,0.000,291037.80000016,291037.90000016,305,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401062450,633898.00
05/25/2014 20:15,1,0.348,ACTIVE_NO_POWER,213.3,379.08,60.03,1401063303,"040051121000097","019011112586793",23.18,29,0.000,317.35,441.44,7.9,0.0,0.000,304973.19999996,304973.99999996,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063305,633899.00
05/25/2014 20:15,1,0.429,ACTIVE_NO_POWER,213.0,381.00,60.07,1401063303,"040051121000095","019011112586793",21.50,29,0.000,315.90,437.40,9.1,0.0,0.000,274226.09999993,274226.69999995,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063307,633900.00
05/25/2014 20:15,1,0.227,ACTIVE,212.7,364.13,60.03,1401063303,"033051125000132","019011112586793",32.17,27,0.141,318.48,439.93,7.3,10.6,0.001,249005.69999946,249006.5999995,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063310,633901.00
05/25/2014 20:15,1,0.220,ACTIVE,213.6,329.06,60.03,1401063303,"033051125000135","019011112586793",31.83,28,0.147,316.02,439.94,6.9,6.8,0.150,245066.89999986,245067.69999986,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063312,633902.00
05/25/2014 20:15,1,0.376,ACTIVE_NO_POWER,212.7,382.63,60.03,1401063303,"040051121000116","019011112586793",23.11,27,0.000,316.09,439.22,8.5,0.0,0.000,288660.39999989,288661.19999989,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063314,633903.00
05/25/2014 20:15,1,0.362,ACTIVE,213.1,366.18,60.03,1401063303,"040051121000068","019011112586793",21.06,28,0.032,318.69,439.99,7.5,10.1,0.000,279547.39999999,279547.99999995,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063316,633904.00
05/25/2014 20:15,1,0.258,ACTIVE,213.5,378.61,60.03,1401063303,"033051125000118","019011112586793",36.78,28,0.151,317.87,444.38,9.4,11.5,0.001,317185.90000013,317187.10000013,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063319,633905.00
05/25/2014 20:15,1,0.260,ACTIVE,213.2,401.98,60.03,1401063303,"033051125000150","019011112586793",36.74,28,0.000,312.92,444.67,9.5,3.3,0.000,320066.3999997,320067.79999968,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063322,633906.00
05/25/2014 20:15,1,0.306,ACTIVE_NO_POWER,213.4,414.65,60.03,1401063303,"040051121000185","019011112586793",23.28,28,0.000,317.05,439.68,7.0,0.0,0.000,288459.00000005,288459.80000005,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063324,633907.00
05/25/2014 20:15,1,0.327,ACTIVE,213.0,338.02,60.03,1401063303,"040051121000195","019011112586793",21.39,28,0.133,320.57,440.84,6.9,12.4,0.033,291037.90000016,291038.60000016,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063326,633908.00
05/25/2014 20:15,0,0.379,ACTIVE,213.74,337.54,59.981,1401063303,"274151322000083","019011112586793",26.46,32.20,0,333.03,341.75,10.2,7.9,0.057,131120.0,131120.0,3224,0,0,0,L,1151911521,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063328,633909.00
05/25/2014 20:15,0,0.396,ACTIVE,214.41,337.84,59.975,1401063303,"274151322000076","019011112586793",27.43,32.20,0,333.33,342.65,11.0,8.7,0.066,133418.2,133418.2,3221,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063329,633910.00
05/25/2014 20:15,0,0.234,ACTIVE,214.41,384.73,59.986,1401063303,"274151322000094","019011112586793",35.98,34.30,0,334.84,396.45,8.6,6.3,0.049,78284.8,78284.8,3240,0,0,0,L,1151911521,0,121.78,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063331,633911.00
05/25/2014 20:15,0,0.396,ACTIVE,214.19,336.64,59.981,1401063303,"274151322000052","019011112586793",26.82,32.20,0,332.13,342.35,10.8,8.5,0.057,131260.9,131260.9,3178,0,0,0,L,1151911521,0,121.55,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063333,633912.00
05/25/2014 20:15,0,0.369,ACTIVE,214.41,338.14,59.996,1401063303,"274151322000085","019011112586793",27.00,32.40,0,333.63,342.05,10.1,7.8,0.053,130648.1,130648.1,3162,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063335,633913.00
05/25/2014 20:15,0,0.379,ACTIVE,214.19,336.94,60.002,1401063303,"274151322000087","019011112586793",26.34,42.00,0,332.73,341.75,10.1,7.8,0.057,125893.0,125893.0,3178,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063337,633914.00
05/25/2014 20:15,0,0.359,ACTIVE,213.74,337.84,59.975,1401063303,"274151322000088","019011112586793",26.06,31.80,0,332.43,341.45,9.5,7.2,0.057,126355.4,126355.4,3168,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063338,633915.00
05/25/2014 20:15,0,0.383,ACTIVE,214.19,336.34,59.981,1401063303,"274151322000095","019011112586793",27.19,32.40,0,332.73,341.75,10.6,8.3,0.062,131985.7,131985.7,3192,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063340,633916.00
05/25/2014 20:15,0,0.254,ACTIVE,214.64,387.14,59.981,1401063303,"274151322000068","019011112586793",36.32,34.50,0,335.14,402.46,9.4,7.1,0.044,76111.3,76111.3,3197,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063342,633917.00
05/25/2014 20:15,0,0.375,ACTIVE,213.96,337.54,59.975,1401063303,"274151322000054","019011112586793",26.72,32.40,0,332.43,341.75,10.2,7.9,0.062,129346.4,129346.4,3161,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401063344,633918.00
05/25/2014 20:30,1,0.288,ACTIVE,213.3,340.49,60.03,1401064203,"040051121000097","019011112586793",24.26,27,0.144,315.26,441.61,6.9,14.6,0.018,304973.99999996,304974.99999996,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064206,633919.00
05/25/2014 20:30,1,0.257,ACTIVE_NO_POWER,213.7,341.42,60.03,1401064203,"040051121000095","019011112586793",24.49,27,0.000,315.46,437.27,6.2,0.0,0.000,274226.69999995,274227.69999995,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064208,633920.00
05/25/2014 20:30,1,0.195,ACTIVE,213.6,328.62,60.03,1401064203,"033051125000132","019011112586793",32.38,26,0.132,320.52,440.24,6.2,12.9,0.109,249006.5999995,249007.49999948,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064210,633921.00
05/25/2014 20:30,1,0.182,ACTIVE,213.5,335.08,60.03,1401064203,"033051125000135","019011112586793",32.59,27,0.137,319.13,440.56,5.9,11.8,0.028,245067.69999986,245068.69999986,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064213,633922.00
05/25/2014 20:30,1,0.217,ACTIVE_NO_POWER,213.8,428.08,60.03,1401064203,"033051125000118","019011112586793",37.11,27,0.000,314.87,444.24,8.0,0.0,0.046,317187.10000013,317188.60000013,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064218,633923.00
05/25/2014 20:30,1,0.210,ACTIVE,213.9,329.85,60.03,1401064203,"033051125000150","019011112586793",37.76,27,0.149,315.10,445.12,7.9,14.7,0.137,320067.79999968,320069.19999972,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064220,633924.00
05/25/2014 20:30,1,0.295,ACTIVE_NO_POWER,213.8,369.56,60.03,1401064203,"040051121000185","019011112586793",20.84,27,0.000,316.17,439.65,6.0,0.0,0.000,288459.80000005,288460.80000005,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064223,633925.00
05/25/2014 20:30,0,0.320,ACTIVE,214.64,337.54,59.981,1401064203,"274151322000083","019011112586793",26.74,31.30,0,331.83,342.35,8.7,6.5,0.053,131121.8,131121.8,3225,0,0,0,L,1151911521,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064226,633926.00
05/25/2014 20:30,0,0.344,ACTIVE,215.32,337.84,59.986,1401064203,"274151322000076","019011112586793",27.04,31.30,0,332.43,342.65,9.4,7.2,0.053,133420.2,133420.2,3222,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064228,633927.00
05/25/2014 20:30,0,0.195,ACTIVE,214.64,385.33,59.981,1401064203,"274151322000094","019011112586793",36.28,33.30,0,334.54,395.85,7.2,5.0,0.035,78286.2,78286.2,3241,0,0,0,L,1151911521,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064230,633928.00
05/25/2014 20:30,0,0.342,ACTIVE,214.19,337.54,60.002,1401064203,"274151322000052","019011112586793",26.90,31.30,0,330.93,342.35,9.3,7.1,0.049,131262.9,131262.9,3179,0,0,0,L,1151911521,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064232,633929.00
05/25/2014 20:30,0,0.324,ACTIVE,214.41,337.54,59.975,1401064203,"274151322000085","019011112586793",26.38,31.30,0,331.83,342.05,8.7,6.4,0.049,130649.9,130649.9,3163,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064234,633930.00
05/25/2014 20:30,0,0.328,ACTIVE,214.41,336.64,59.970,1401064203,"274151322000087","019011112586793",25.90,40.20,0,331.83,341.75,8.6,6.4,0.049,125894.8,125894.8,3179,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064236,633931.00
05/25/2014 20:30,0,0.301,ACTIVE,213.96,336.64,59.975,1401064203,"274151322000088","019011112586793",26.22,30.50,0,331.83,341.75,8.0,5.8,0.049,126357.1,126357.1,3169,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064238,633932.00
05/25/2014 20:30,0,0.328,ACTIVE,214.64,336.64,59.965,1401064203,"274151322000095","019011112586793",26.96,31.50,0,331.23,341.45,8.9,6.7,0.049,131987.6,131987.6,3193,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064240,633933.00
05/25/2014 20:30,0,0.215,ACTIVE,215.09,388.34,59.970,1401064203,"274151322000068","019011112586793",36.52,33.80,0,334.54,401.56,8.0,5.7,0.035,76113.0,76113.0,3198,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064241,633934.00
05/25/2014 20:30,0,0.322,ACTIVE,214.64,338.14,59.986,1401064203,"274151322000054","019011112586793",26.30,31.50,0,331.23,342.05,8.6,6.4,0.044,129348.3,129348.3,3162,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401064243,633935.00
05/25/2014 20:30,1,0.092,ALERT,213.6,348.02,60.00,1401064203,"040051121000116","019011112586793",28.30,25,0.000,347.13,370.79,2.6,0.0,0.000,288661.19999989,288662.29999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401064271,633936.00
05/25/2014 20:30,1,0.021,ALERT,213.2,341.72,60.03,1401064203,"040051121000195","019011112586793",27.50,26,0.000,341.59,362.13,0.5,0.0,0.000,291038.60000016,291039.40000016,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401064275,633937.00
05/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1401064203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065083,633938.00
05/25/2014 20:45,0,0.211,ACTIVE,214.19,335.14,59.986,1401065103,"274151322000083","019011112586793",25.74,30.00,0,332.73,341.75,5.5,3.4,0.013,131123.2,131123.2,3226,0,0,0,L,1151911521,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065177,633939.00
05/25/2014 20:45,0,0.223,ACTIVE,215.09,336.94,60.023,1401065103,"274151322000076","019011112586793",26.54,30.00,0,333.33,341.45,6.0,3.9,0.031,133421.6,133421.6,3223,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065178,633940.00
05/25/2014 20:45,0,0.127,ACTIVE,214.19,336.04,59.991,1401065103,"274151322000094","019011112586793",30.61,31.80,0,334.24,393.45,4.0,1.9,0.018,78287.2,78287.2,3242,0,0,0,L,1151911521,1,121.78,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065180,633941.00
05/25/2014 20:45,0,0.230,ACTIVE,214.19,336.34,59.986,1401065103,"274151322000052","019011112586793",26.22,30.00,0,331.83,341.15,6.2,4.0,0.018,131264.4,131264.4,3180,0,0,0,L,1151911521,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065182,633942.00
05/25/2014 20:45,0,0.209,ACTIVE,214.41,336.64,59.991,1401065103,"274151322000085","019011112586793",25.96,30.00,0,333.03,340.85,5.5,3.4,0.027,130651.2,130651.2,3164,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065184,633943.00
05/25/2014 20:45,0,0.215,ACTIVE,214.41,336.34,59.991,1401065103,"274151322000087","019011112586793",25.58,38.40,0,332.13,340.85,5.6,3.4,0.027,125896.2,125896.2,3180,0,0,0,L,1151911521,1,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065185,633944.00
05/25/2014 20:45,0,0.189,ACTIVE,213.96,336.64,59.975,1401065103,"274151322000088","019011112586793",25.45,29.50,0,331.83,340.55,4.9,2.8,0.027,126358.3,126358.3,3170,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065187,633945.00
05/25/2014 20:45,0,0.209,ACTIVE,214.41,336.34,59.981,1401065103,"274151322000095","019011112586793",26.66,30.30,0,332.43,341.45,5.7,3.5,0.027,131989.0,131989.0,3194,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065189,633946.00
05/25/2014 20:45,0,0.146,ACTIVE,215.09,336.64,59.949,1401065103,"274151322000068","019011112586793",31.01,32.20,0,334.84,400.06,4.6,2.5,0.018,76114.1,76114.1,3199,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065190,633947.00
05/25/2014 20:45,0,0.205,ACTIVE,214.19,335.44,59.986,1401065103,"274151322000054","019011112586793",26.20,30.30,0,331.83,340.85,5.4,3.3,0.013,129349.6,129349.6,3163,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065192,633948.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633949.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633950.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633951.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633952.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633953.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633954.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633955.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065983,633956.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065984,633957.00
05/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401065103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065984,633958.00
05/25/2014 21:00,0,0.131,ACTIVE,214.87,336.04,59.959,1401066003,"274151322000083","019011112586793",24.61,29.00,0,332.73,339.65,3.3,1.2,0.013,131123.7,131123.7,3227,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066076,633959.00
05/25/2014 21:00,0,0.137,ACTIVE,215.54,336.64,59.965,1401066003,"274151322000076","019011112586793",25.58,29.00,0,333.33,339.95,3.6,1.5,0.018,133422.3,133422.3,3224,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066078,633960.00
05/25/2014 21:00,0,0.070,ACTIVE,215.09,337.54,59.959,1401066003,"274151322000094","019011112586793",29.14,30.30,0,333.63,339.34,2.1,0.1,0.009,78287.4,78287.4,3243,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066079,633961.00
05/25/2014 21:00,0,0.148,ACTIVE,214.64,336.04,59.965,1401066003,"274151322000052","019011112586793",25.41,29.00,0,332.43,340.25,3.9,1.8,0.009,131265.0,131265.0,3181,0,0,0,L,1151911521,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066081,633962.00
05/25/2014 21:00,0,0.129,ACTIVE,214.87,336.94,59.959,1401066003,"274151322000085","019011112586793",25.45,29.00,0,332.73,339.65,3.3,1.3,0.009,130651.8,130651.8,3165,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066083,633963.00
05/25/2014 21:00,0,0.135,ACTIVE,214.87,337.24,59.970,1401066003,"274151322000087","019011112586793",24.73,36.50,0,332.43,339.65,3.4,1.4,0.009,125896.7,125896.7,3181,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066085,633964.00
05/25/2014 21:00,0,0.115,ACTIVE,214.64,335.14,59.965,1401066003,"274151322000088","019011112586793",23.68,28.50,0,331.83,339.34,2.8,0.8,0.000,126358.7,126358.7,3171,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066086,633965.00
05/25/2014 21:00,0,0.127,ACTIVE,214.64,335.44,59.965,1401066003,"274151322000095","019011112586793",25.50,29.00,0,332.73,339.34,3.3,1.2,0.009,131989.5,131989.5,3195,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065967,633966.00
05/25/2014 21:00,0,0.088,ACTIVE,215.54,337.24,59.959,1401066003,"274151322000068","019011112586793",29.26,30.80,0,334.24,339.95,2.6,0.6,0.004,76114.4,76114.4,3200,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065970,633967.00
05/25/2014 21:00,0,0.125,ACTIVE,214.64,335.74,59.965,1401066003,"274151322000054","019011112586793",25.05,29.30,0,331.83,339.34,3.2,1.2,0.004,129350.1,129350.1,3164,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401065971,633968.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633969.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633970.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633971.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633972.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633973.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633974.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633975.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633976.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633977.00
05/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401066003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066883,633978.00
05/25/2014 21:15,0,0.074,ALERT,214.64,298.47,59.944,1401066903,"274151322000083","019011112586793",23.44,27.30,0,297.26,346.86,1.8,0.0,0.000,131123.8,131123.8,3228,0,0,0,L,1151911521,1,122.01,124.27,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066979,633979.00
05/25/2014 21:15,0,0.076,ALERT,215.09,298.17,60.002,1401066903,"274151322000076","019011112586793",23.97,27.50,0,296.96,340.85,1.9,0.0,0.000,133422.4,133422.4,3225,0,0,0,L,1151911521,1,122.23,124.72,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066982,633980.00
05/25/2014 21:15,0,0.000,ALERT,214.64,298.17,59.975,1401066903,"274151322000094","019011112586793",39.26,28.30,0,295.76,386.23,0.0,0.0,0.000,78287.4,78287.4,3244,0,0,0,L,1151911521,1,121.55,124.72,0002,26,0,0,0,0,0,0,158,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066985,633981.00
05/25/2014 21:15,0,0.096,ALERT,214.41,298.77,59.981,1401066903,"274151322000052","019011112586793",22.92,27.30,0,296.96,345.66,2.2,0.2,0.000,131265.3,131265.3,3182,0,0,0,L,1151911521,1,121.78,124.27,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066988,633982.00
05/25/2014 21:15,0,0.072,ALERT,214.87,298.47,59.970,1401066903,"274151322000085","019011112586793",23.76,27.30,0,297.26,345.66,1.7,0.0,0.000,130651.9,130651.9,3166,0,0,0,L,1151911521,1,122.68,124.27,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066990,633983.00
05/25/2014 21:15,0,0.084,ALERT,215.09,298.17,59.949,1401066903,"274151322000087","019011112586793",21.89,34.30,0,296.36,347.76,1.9,0.0,0.000,125896.9,125896.9,3182,0,0,0,L,1151911521,1,122.23,124.72,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066993,633984.00
05/25/2014 21:15,0,0.057,ALERT,214.41,298.77,59.975,1401066903,"274151322000088","019011112586793",22.96,26.80,0,296.96,346.56,1.3,0.0,0.000,126358.7,126358.7,3172,0,0,0,L,1151911521,1,122.68,124.04,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066996,633985.00
05/25/2014 21:15,0,0.066,ALERT,214.87,299.07,59.970,1401066903,"274151322000095","019011112586793",23.78,27.80,0,298.17,343.85,1.6,0.0,0.000,131989.6,131989.6,3196,0,0,0,L,1151911521,1,122.23,124.27,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401066999,633986.00
05/25/2014 21:15,0,0.041,ALERT,215.77,306.28,59.959,1401066903,"274151322000068","019011112586793",23.72,28.80,0,295.76,386.53,0.5,0.0,0.000,76114.5,76114.5,3201,0,0,0,L,1151911521,1,122.68,124.72,0002,25,0,0,0,0,0,0,169,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067002,633987.00
05/25/2014 21:15,0,0.068,ALERT,214.87,298.77,59.991,1401066903,"274151322000054","019011112586793",23.70,27.50,0,297.26,345.06,1.6,0.0,0.000,129350.2,129350.2,3165,0,0,0,L,1151911521,1,122.23,124.27,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067005,633988.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633989.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633990.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633991.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633992.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633993.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633994.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633995.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633996.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633997.00
05/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401066903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401067783,633998.00
05/25/2014 21:30,0,0.000,ALERT,214.64,299.07,59.975,1401067803,"274151322000083","019011112586793",0.00,25.80,0,296.66,301.17,0.0,0.0,0.000,131123.8,131123.8,3230,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1401067878,633999.00
05/25/2014 21:30,0,0.000,ALERT,214.87,297.87,59.996,1401067803,"274151322000076","019011112586793",0.00,25.80,0,296.06,300.57,0.0,0.0,0.000,133422.4,133422.4,3227,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1401067881,634000.00
05/25/2014 21:30,0,0.000,ALERT,214.64,298.17,59.991,1401067803,"274151322000094","019011112586793",0.00,26.80,0,296.06,373.31,0.0,0.0,0.000,78287.4,78287.4,3246,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,79,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1401067884,634001.00
05/25/2014 21:30,0,0.000,ALERT,214.41,298.17,59.981,1401067803,"274151322000052","019011112586793",0.00,25.80,0,296.06,301.17,0.0,0.0,0.000,131265.3,131265.3,3184,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1401067886,634002.00
05/25/2014 21:30,0,0.000,ALERT,214.87,298.47,59.975,1401067803,"274151322000085","019011112586793",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,130651.9,130651.9,3168,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1401067889,634003.00
05/25/2014 21:30,0,0.000,ALERT,214.64,297.57,60.023,1401067803,"274151322000087","019011112586793",0.00,32.20,0,295.76,300.27,0.0,0.0,0.000,125896.9,125896.9,3184,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1401067892,634004.00
05/25/2014 21:30,0,0.000,ALERT,214.19,298.17,60.012,1401067803,"274151322000088","019011112586793",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,126358.7,126358.7,3174,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1401067895,634005.00
05/25/2014 21:30,0,0.000,ALERT,214.41,299.07,59.996,1401067803,"274151322000095","019011112586793",0.00,26.00,0,297.26,301.47,0.0,0.0,0.000,131989.6,131989.6,3198,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1401067898,634006.00
05/25/2014 21:30,0,0.000,ALERT,215.32,297.26,59.991,1401067803,"274151322000068","019011112586793",0.00,27.00,0,295.76,374.51,0.0,0.0,0.000,76114.5,76114.5,3203,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,74,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1401067900,634007.00
05/25/2014 21:30,0,0.000,ALERT,214.19,297.87,59.981,1401067803,"274151322000054","019011112586793",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,129350.2,129350.2,3167,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1401067903,634008.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634009.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634010.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634011.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634012.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634013.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634014.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634015.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634016.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634017.00
05/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401067803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401068684,634018.00
05/25/2014 21:45,0,0.000,ALERT,213.29,296.66,59.975,1401068704,"274151322000083","019011112586793",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,131123.8,131123.8,3232,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401068779,634019.00
05/25/2014 21:45,0,0.000,ALERT,213.96,296.66,59.970,1401068704,"274151322000076","019011112586793",0.00,24.80,0,294.86,299.97,0.0,0.0,0.000,133422.4,133422.4,3229,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068781,634020.00
05/25/2014 21:45,0,0.000,ALERT,213.51,295.76,59.975,1401068704,"274151322000094","019011112586793",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,78287.4,78287.4,3248,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068784,634021.00
