ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2014 21:45,0,0.000,ALERT,213.06,296.66,59.954,1401068704,"274151322000052","019011112586793",0.00,24.50,0,294.86,300.57,0.0,0.0,0.000,131265.3,131265.3,3186,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068787,634022.00
05/25/2014 21:45,0,0.000,ALERT,213.51,296.06,59.981,1401068704,"274151322000085","019011112586793",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,130651.9,130651.9,3170,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068790,634023.00
05/25/2014 21:45,0,0.000,ALERT,213.29,295.16,59.986,1401068704,"274151322000087","019011112586793",0.00,30.00,0,294.56,299.67,0.0,0.0,0.000,125896.9,125896.9,3186,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068793,634024.00
05/25/2014 21:45,0,0.000,ALERT,212.61,295.46,59.986,1401068704,"274151322000088","019011112586793",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,126358.7,126358.7,3176,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068796,634025.00
05/25/2014 21:45,0,0.000,ALERT,212.83,296.66,59.981,1401068704,"274151322000095","019011112586793",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,131989.6,131989.6,3200,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068799,634026.00
05/25/2014 21:45,0,0.000,ALERT,213.96,295.16,59.981,1401068704,"274151322000068","019011112586793",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,76114.5,76114.5,3205,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401068802,634027.00
05/25/2014 21:45,0,0.000,ALERT,212.83,296.06,59.981,1401068704,"274151322000054","019011112586793",0.00,24.80,0,294.86,299.97,0.0,0.0,0.000,129350.2,129350.2,3169,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401068804,634028.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634029.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634030.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634031.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634032.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634033.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634034.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634035.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634036.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634037.00
05/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401068704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401069584,634038.00
05/25/2014 22:00,0,0.000,ALERT,214.64,299.37,59.970,1401069603,"274151322000083","019011112586793",0.00,23.00,0,294.26,300.57,0.0,0.0,0.000,131123.8,131123.8,3234,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069679,634039.00
05/25/2014 22:00,0,0.000,ALERT,215.09,298.17,59.981,1401069603,"274151322000076","019011112586793",0.00,23.50,0,293.96,300.27,0.0,0.0,0.000,133422.4,133422.4,3231,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401069682,634040.00
05/25/2014 22:00,0,0.000,ALERT,214.64,298.47,59.975,1401069603,"274151322000094","019011112586793",0.00,23.80,0,293.96,299.67,0.0,0.0,0.000,78287.4,78287.4,3250,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069685,634041.00
05/25/2014 22:00,0,0.000,ALERT,214.64,299.37,59.975,1401069603,"274151322000052","019011112586793",0.00,23.30,0,293.96,300.57,0.0,0.0,0.000,131265.3,131265.3,3188,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401069688,634042.00
05/25/2014 22:00,0,0.000,ALERT,214.87,299.07,59.944,1401069603,"274151322000085","019011112586793",0.00,23.30,0,294.26,300.27,0.0,0.0,0.000,130651.9,130651.9,3172,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069690,634043.00
05/25/2014 22:00,0,0.000,ALERT,214.87,298.47,59.975,1401069603,"274151322000087","019011112586793",0.00,28.30,0,293.36,299.67,0.0,0.0,0.000,125896.9,125896.9,3188,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069693,634044.00
05/25/2014 22:00,0,0.000,ALERT,214.64,298.77,59.981,1401069603,"274151322000088","019011112586793",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,126358.7,126358.7,3178,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069696,634045.00
05/25/2014 22:00,0,0.000,ALERT,214.64,299.67,59.975,1401069603,"274151322000095","019011112586793",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,131989.6,131989.6,3202,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069699,634046.00
05/25/2014 22:00,0,0.000,ALERT,215.54,298.47,59.933,1401069603,"274151322000068","019011112586793",0.00,24.30,0,293.36,299.37,0.0,0.0,0.000,76114.5,76114.5,3207,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401069702,634047.00
05/25/2014 22:00,0,0.000,ALERT,214.41,299.07,59.970,1401069603,"274151322000054","019011112586793",0.00,23.50,0,293.96,300.57,0.0,0.0,0.000,129350.2,129350.2,3171,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401069705,634048.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634049.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634050.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634051.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634052.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634053.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634054.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634055.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634056.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634057.00
05/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401069603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401070484,634058.00
05/25/2014 22:15,0,0.000,ALERT,214.41,298.47,59.938,1401070503,"274151322000083","019011112586793",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,131123.8,131123.8,3236,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070578,634059.00
05/25/2014 22:15,0,0.000,ALERT,214.87,297.87,59.933,1401070503,"274151322000076","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,133422.4,133422.4,3233,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070581,634060.00
05/25/2014 22:15,0,0.000,ALERT,214.19,297.87,59.922,1401070503,"274151322000094","019011112586793",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,78287.4,78287.4,3252,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070584,634061.00
05/25/2014 22:15,0,0.000,ALERT,213.96,299.07,59.949,1401070503,"274151322000052","019011112586793",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,131265.3,131265.3,3190,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070587,634062.00
05/25/2014 22:15,0,0.000,ALERT,214.41,297.57,59.928,1401070503,"274151322000085","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,130651.9,130651.9,3174,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401070589,634063.00
05/25/2014 22:15,0,0.000,ALERT,214.19,296.96,59.981,1401070503,"274151322000087","019011112586793",0.00,26.80,0,296.06,299.97,0.0,0.0,0.000,125896.9,125896.9,3190,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070592,634064.00
05/25/2014 22:15,0,0.000,ALERT,213.74,298.47,59.944,1401070503,"274151322000088","019011112586793",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,126358.7,126358.7,3180,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401070595,634065.00
05/25/2014 22:15,0,0.000,ALERT,214.19,299.07,59.944,1401070503,"274151322000095","019011112586793",0.00,22.30,0,298.17,301.17,0.0,0.0,0.000,131989.6,131989.6,3204,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070598,634066.00
05/25/2014 22:15,0,0.000,ALERT,214.87,297.87,59.944,1401070503,"274151322000068","019011112586793",0.00,23.30,0,296.36,299.67,0.0,0.0,0.000,76114.5,76114.5,3209,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401070601,634067.00
05/25/2014 22:15,0,0.000,ALERT,214.41,299.37,59.949,1401070503,"274151322000054","019011112586793",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,129350.2,129350.2,3173,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401070604,634068.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634069.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634070.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634071.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634072.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634073.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634074.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634075.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634076.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634077.00
05/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401070503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401071383,634078.00
05/25/2014 22:30,0,0.000,ALERT,214.87,299.37,60.002,1401071403,"274151322000083","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,131123.8,131123.8,3238,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071478,634079.00
05/25/2014 22:30,0,0.000,ALERT,215.54,299.67,60.002,1401071403,"274151322000076","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,133422.4,133422.4,3235,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071481,634080.00
05/25/2014 22:30,0,0.000,ALERT,215.09,299.07,60.002,1401071403,"274151322000094","019011112586793",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,78287.4,78287.4,3254,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071484,634081.00
05/25/2014 22:30,0,0.000,ALERT,214.64,299.37,59.996,1401071403,"274151322000052","019011112586793",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,131265.3,131265.3,3192,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071487,634082.00
05/25/2014 22:30,0,0.000,ALERT,215.09,299.37,59.986,1401071403,"274151322000085","019011112586793",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,130651.9,130651.9,3176,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071489,634083.00
05/25/2014 22:30,0,0.000,ALERT,214.87,299.07,59.991,1401071403,"274151322000087","019011112586793",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,125896.9,125896.9,3192,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071492,634084.00
05/25/2014 22:30,0,0.000,ALERT,214.64,299.37,59.991,1401071403,"274151322000088","019011112586793",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,126358.7,126358.7,3182,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401071495,634085.00
05/25/2014 22:30,0,0.000,ALERT,215.09,300.57,59.986,1401071403,"274151322000095","019011112586793",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,131989.6,131989.6,3206,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071498,634086.00
05/25/2014 22:30,0,0.000,ALERT,215.77,299.07,60.012,1401071403,"274151322000068","019011112586793",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,76114.5,76114.5,3211,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071501,634087.00
05/25/2014 22:30,0,0.000,ALERT,215.09,299.37,59.986,1401071403,"274151322000054","019011112586793",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,129350.2,129350.2,3175,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401071504,634088.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634089.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634090.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634091.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634092.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634093.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634094.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634095.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634096.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634097.00
05/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401071403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401072283,634098.00
05/25/2014 22:45,0,0.000,ALERT,215.32,299.67,59.996,1401072303,"274151322000083","019011112586793",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,131123.8,131123.8,3240,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401072378,634099.00
05/25/2014 22:45,0,0.000,ALERT,215.77,299.37,59.991,1401072303,"274151322000076","019011112586793",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,133422.4,133422.4,3237,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072381,634100.00
05/25/2014 22:45,0,0.000,ALERT,215.32,299.37,59.991,1401072303,"274151322000094","019011112586793",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,78287.4,78287.4,3256,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072384,634101.00
05/25/2014 22:45,0,0.000,ALERT,215.32,299.97,60.007,1401072303,"274151322000052","019011112586793",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,131265.3,131265.3,3194,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401072386,634102.00
05/25/2014 22:45,0,0.000,ALERT,215.54,299.97,59.981,1401072303,"274151322000085","019011112586793",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,130651.9,130651.9,3178,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072389,634103.00
05/25/2014 22:45,0,0.000,ALERT,215.32,298.77,59.991,1401072303,"274151322000087","019011112586793",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,125896.9,125896.9,3194,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072392,634104.00
05/25/2014 22:45,0,0.000,ALERT,214.87,299.07,59.996,1401072303,"274151322000088","019011112586793",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,126358.7,126358.7,3184,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072395,634105.00
05/25/2014 22:45,0,0.000,ALERT,215.32,300.57,59.996,1401072303,"274151322000095","019011112586793",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,131989.6,131989.6,3208,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072398,634106.00
05/25/2014 22:45,0,0.000,ALERT,216.22,298.77,60.007,1401072303,"274151322000068","019011112586793",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,76114.5,76114.5,3213,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072400,634107.00
05/25/2014 22:45,0,0.000,ALERT,215.32,299.37,59.996,1401072303,"274151322000054","019011112586793",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,129350.2,129350.2,3177,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401072403,634108.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634109.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634110.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634111.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634112.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634113.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634114.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634115.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634116.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634117.00
05/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401072303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401073183,634118.00
05/25/2014 23:00,0,0.000,ALERT,216.00,300.87,59.928,1401073203,"274151322000083","019011112586793",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,131123.8,131123.8,3242,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073278,634119.00
05/25/2014 23:00,0,0.000,ALERT,216.67,299.97,59.949,1401073203,"274151322000076","019011112586793",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,133422.4,133422.4,3239,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073281,634120.00
05/25/2014 23:00,0,0.000,ALERT,216.22,300.57,59.954,1401073203,"274151322000094","019011112586793",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,78287.4,78287.4,3258,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073284,634121.00
05/25/2014 23:00,0,0.000,ALERT,216.00,299.67,59.981,1401073203,"274151322000052","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,131265.3,131265.3,3196,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401073286,634122.00
05/25/2014 23:00,0,0.000,ALERT,216.00,300.27,59.991,1401073203,"274151322000085","019011112586793",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,130651.9,130651.9,3180,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073289,634123.00
05/25/2014 23:00,0,0.000,ALERT,216.22,299.97,59.954,1401073203,"274151322000087","019011112586793",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,125896.9,125896.9,3196,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073292,634124.00
05/25/2014 23:00,0,0.000,ALERT,215.77,300.57,59.949,1401073203,"274151322000088","019011112586793",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,126358.7,126358.7,3186,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401073295,634125.00
05/25/2014 23:00,0,0.000,ALERT,216.00,301.77,59.954,1401073203,"274151322000095","019011112586793",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,131989.6,131989.6,3210,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401073177,634126.00
05/25/2014 23:00,0,0.000,ALERT,216.90,299.97,59.959,1401073203,"274151322000068","019011112586793",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,76114.5,76114.5,3215,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073180,634127.00
05/25/2014 23:00,0,0.000,ALERT,215.77,300.27,59.959,1401073203,"274151322000054","019011112586793",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,129350.2,129350.2,3179,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401073183,634128.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634129.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634130.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634131.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634132.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634133.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634134.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634135.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634136.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634137.00
05/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401073203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074083,634138.00
05/25/2014 23:15,0,0.000,ALERT,214.87,299.37,60.012,1401074103,"274151322000083","019011112586793",0.00,19.80,0,286.14,302.37,0.0,0.0,0.000,131123.8,131123.8,3244,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401074058,634139.00
05/25/2014 23:15,0,0.000,ALERT,215.32,299.07,59.981,1401074103,"274151322000076","019011112586793",0.00,20.30,0,285.84,302.37,0.0,0.0,0.000,133422.4,133422.4,3241,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074061,634140.00
05/25/2014 23:15,0,0.000,ALERT,215.09,299.07,59.981,1401074103,"274151322000094","019011112586793",0.00,20.00,0,285.54,301.47,0.0,0.0,0.000,78287.4,78287.4,3260,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074064,634141.00
05/25/2014 23:15,0,0.000,ALERT,214.87,299.37,59.981,1401074103,"274151322000052","019011112586793",0.00,20.30,0,285.84,302.37,0.0,0.0,0.000,131265.3,131265.3,3198,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074066,634142.00
05/25/2014 23:15,0,0.000,ALERT,215.09,299.37,59.986,1401074103,"274151322000085","019011112586793",0.00,20.00,0,285.84,302.07,0.0,0.0,0.000,130651.9,130651.9,3182,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401074069,634143.00
05/25/2014 23:15,0,0.000,ALERT,214.87,298.17,60.018,1401074103,"274151322000087","019011112586793",0.00,22.80,0,285.24,301.47,0.0,0.0,0.000,125896.9,125896.9,3198,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074072,634144.00
05/25/2014 23:15,0,0.000,ALERT,214.41,299.07,59.975,1401074103,"274151322000088","019011112586793",0.00,20.00,0,285.84,302.07,0.0,0.0,0.000,126358.7,126358.7,3188,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074075,634145.00
05/25/2014 23:15,0,0.000,ALERT,214.87,300.57,59.975,1401074103,"274151322000095","019011112586793",0.00,19.80,0,287.05,303.28,0.0,0.0,0.000,131989.6,131989.6,3212,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401074078,634146.00
05/25/2014 23:15,0,0.000,ALERT,215.32,298.77,59.975,1401074103,"274151322000068","019011112586793",0.00,21.30,0,285.24,301.47,0.0,0.0,0.000,76114.5,76114.5,3217,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074081,634147.00
05/25/2014 23:15,0,0.000,ALERT,214.87,299.07,59.975,1401074103,"274151322000054","019011112586793",0.00,20.70,0,285.84,302.37,0.0,0.0,0.000,129350.2,129350.2,3181,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074083,634148.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634149.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634150.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634151.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634152.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634153.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634154.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634155.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634156.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634157.00
05/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401074103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401074983,634158.00
05/25/2014 23:30,0,0.000,ALERT,215.32,300.57,60.018,1401075003,"274151322000083","019011112586793",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,131123.8,131123.8,3246,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074958,634159.00
05/25/2014 23:30,0,0.000,ALERT,215.54,300.27,60.018,1401075003,"274151322000076","019011112586793",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,133422.4,133422.4,3243,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074961,634160.00
05/25/2014 23:30,0,0.000,ALERT,214.87,299.37,60.007,1401075003,"274151322000094","019011112586793",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,78287.4,78287.4,3262,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074963,634161.00
05/25/2014 23:30,0,0.000,ALERT,215.09,300.27,60.012,1401075003,"274151322000052","019011112586793",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,131265.3,131265.3,3200,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401074966,634162.00
05/25/2014 23:30,0,0.000,ALERT,215.32,299.97,60.018,1401075003,"274151322000085","019011112586793",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,130651.9,130651.9,3184,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074969,634163.00
05/25/2014 23:30,0,0.000,ALERT,215.32,298.77,60.012,1401075003,"274151322000087","019011112586793",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,125896.9,125896.9,3200,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401074972,634164.00
05/25/2014 23:30,0,0.000,ALERT,214.87,299.67,60.018,1401075003,"274151322000088","019011112586793",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,126358.7,126358.7,3190,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074975,634165.00
05/25/2014 23:30,0,0.000,ALERT,215.54,301.17,60.028,1401075003,"274151322000095","019011112586793",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,131989.6,131989.6,3214,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074978,634166.00
05/25/2014 23:30,0,0.000,ALERT,216.00,299.37,60.023,1401075003,"274151322000068","019011112586793",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,76114.5,76114.5,3219,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074981,634167.00
05/25/2014 23:30,0,0.000,ALERT,215.09,300.27,60.018,1401075003,"274151322000054","019011112586793",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,129350.2,129350.2,3183,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401074983,634168.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634169.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634170.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634171.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634172.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634173.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634174.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634175.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634176.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634177.00
05/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401075003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401075883,634178.00
05/25/2014 23:45,0,0.000,ALERT,214.64,298.77,60.039,1401075903,"274151322000083","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,131123.8,131123.8,3248,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075858,634179.00
05/25/2014 23:45,0,0.000,ALERT,215.09,298.77,60.012,1401075903,"274151322000076","019011112586793",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,133422.4,133422.4,3245,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075861,634180.00
05/25/2014 23:45,0,0.000,ALERT,214.64,298.47,60.012,1401075903,"274151322000094","019011112586793",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,78287.4,78287.4,3264,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075863,634181.00
05/25/2014 23:45,0,0.000,ALERT,214.41,299.97,60.028,1401075903,"274151322000052","019011112586793",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,131265.3,131265.3,3202,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075866,634182.00
05/25/2014 23:45,0,0.000,ALERT,214.87,299.07,60.007,1401075903,"274151322000085","019011112586793",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,130651.9,130651.9,3186,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401075869,634183.00
05/25/2014 23:45,0,0.000,ALERT,214.87,298.77,60.012,1401075903,"274151322000087","019011112586793",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,125896.9,125896.9,3202,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075872,634184.00
05/25/2014 23:45,0,0.000,ALERT,214.41,299.07,60.007,1401075903,"274151322000088","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,126358.7,126358.7,3192,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075875,634185.00
05/25/2014 23:45,0,0.000,ALERT,214.64,300.27,60.012,1401075903,"274151322000095","019011112586793",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,131989.6,131989.6,3216,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075877,634186.00
05/25/2014 23:45,0,0.000,ALERT,215.54,299.07,60.012,1401075903,"274151322000068","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,76114.5,76114.5,3221,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075880,634187.00
05/25/2014 23:45,0,0.000,ALERT,214.64,299.97,60.012,1401075903,"274151322000054","019011112586793",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,129350.2,129350.2,3185,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401075883,634188.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634189.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634190.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634191.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634192.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634193.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634194.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634195.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634196.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634197.00
05/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401075903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401076784,634198.00
